Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
351250,King Alfred Crescent,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
351250,King Alfred Crescent,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
351250,King Alfred Crescent,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
351250,King Alfred Crescent,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
351250,King Alfred Crescent,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
351250,King Alfred Crescent,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
351250,King Alfred Crescent,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
351250,King Alfred Crescent,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
351250,King Alfred Crescent,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
351250,King Alfred Crescent,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.3
351250,King Alfred Crescent,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.77
351250,King Alfred Crescent,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.41
351250,King Alfred Crescent,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
351250,King Alfred Crescent,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
351250,King Alfred Crescent,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
351250,King Alfred Crescent,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
351250,King Alfred Crescent,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.3
351250,King Alfred Crescent,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.21
351250,King Alfred Crescent,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.72
351250,King Alfred Crescent,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.28
351250,King Alfred Crescent,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.79
351250,King Alfred Crescent,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.28
351250,King Alfred Crescent,2024-01-21T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
351250,King Alfred Crescent,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
351250,King Alfred Crescent,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
351250,King Alfred Crescent,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.4
351250,King Alfred Crescent,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
351250,King Alfred Crescent,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
351250,King Alfred Crescent,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
351250,King Alfred Crescent,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.71
351250,King Alfred Crescent,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.21
351250,King Alfred Crescent,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.37
351250,King Alfred Crescent,2024-01-21T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
351250,King Alfred Crescent,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
351250,King Alfred Crescent,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
351250,King Alfred Crescent,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
351250,King Alfred Crescent,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
351250,King Alfred Crescent,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
351250,King Alfred Crescent,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
351250,King Alfred Crescent,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.14
351250,King Alfred Crescent,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.35
351250,King Alfred Crescent,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.71
351250,King Alfred Crescent,2024-01-21T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
351250,King Alfred Crescent,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
351250,King Alfred Crescent,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
351250,King Alfred Crescent,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
351250,King Alfred Crescent,2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,21.9
351250,King Alfred Crescent,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
351250,King Alfred Crescent,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
351250,King Alfred Crescent,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
351250,King Alfred Crescent,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
351250,King Alfred Crescent,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
351250,King Alfred Crescent,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
351250,King Alfred Crescent,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
351250,King Alfred Crescent,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
351250,King Alfred Crescent,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
351250,King Alfred Crescent,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.13
351250,King Alfred Crescent,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.35
351250,King Alfred Crescent,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.36
351250,King Alfred Crescent,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
351250,King Alfred Crescent,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
351250,King Alfred Crescent,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
351250,King Alfred Crescent,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
351250,King Alfred Crescent,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.24
351250,King Alfred Crescent,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.44
351250,King Alfred Crescent,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.25
351250,King Alfred Crescent,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.71
351250,King Alfred Crescent,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.86
351250,King Alfred Crescent,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.56
351250,King Alfred Crescent,2024-01-21T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
351250,King Alfred Crescent,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.1
351250,King Alfred Crescent,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
351250,King Alfred Crescent,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.4
351250,King Alfred Crescent,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
351250,King Alfred Crescent,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
351250,King Alfred Crescent,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
351250,King Alfred Crescent,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.72
351250,King Alfred Crescent,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.18
351250,King Alfred Crescent,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.04
351250,King Alfred Crescent,2024-01-21T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
351250,King Alfred Crescent,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
351250,King Alfred Crescent,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
351250,King Alfred Crescent,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
351250,King Alfred Crescent,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
351250,King Alfred Crescent,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
351250,King Alfred Crescent,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
351250,King Alfred Crescent,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.72
351250,King Alfred Crescent,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.79
351250,King Alfred Crescent,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.34
351250,King Alfred Crescent,2024-01-21T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
351250,King Alfred Crescent,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
351250,King Alfred Crescent,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
351250,King Alfred Crescent,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
351250,King Alfred Crescent,2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,21.9
351250,King Alfred Crescent,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
351250,King Alfred Crescent,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
351250,King Alfred Crescent,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
351250,King Alfred Crescent,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
351250,King Alfred Crescent,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
351250,King Alfred Crescent,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
351250,King Alfred Crescent,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
351250,King Alfred Crescent,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
351250,King Alfred Crescent,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
351250,King Alfred Crescent,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.15
351250,King Alfred Crescent,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.83
351250,King Alfred Crescent,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.94
351250,King Alfred Crescent,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
351250,King Alfred Crescent,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
351250,King Alfred Crescent,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
351250,King Alfred Crescent,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
351250,King Alfred Crescent,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.19
351250,King Alfred Crescent,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.48
351250,King Alfred Crescent,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.27
351250,King Alfred Crescent,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.82
351250,King Alfred Crescent,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.45
351250,King Alfred Crescent,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.44
351250,King Alfred Crescent,2024-01-21T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
351250,King Alfred Crescent,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
351250,King Alfred Crescent,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
351250,King Alfred Crescent,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.7
351250,King Alfred Crescent,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
351250,King Alfred Crescent,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
351250,King Alfred Crescent,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
351250,King Alfred Crescent,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.54
351250,King Alfred Crescent,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.74
351250,King Alfred Crescent,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.53
351250,King Alfred Crescent,2024-01-21T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
351250,King Alfred Crescent,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
351250,King Alfred Crescent,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
351250,King Alfred Crescent,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
351250,King Alfred Crescent,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
351250,King Alfred Crescent,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
351250,King Alfred Crescent,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
351250,King Alfred Crescent,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.02
351250,King Alfred Crescent,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.83
351250,King Alfred Crescent,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.6
351250,King Alfred Crescent,2024-01-21T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
351250,King Alfred Crescent,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
351250,King Alfred Crescent,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
351250,King Alfred Crescent,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.5
351250,King Alfred Crescent,2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,21.9
351250,King Alfred Crescent,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
351250,King Alfred Crescent,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
351250,King Alfred Crescent,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
351250,King Alfred Crescent,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
351250,King Alfred Crescent,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
351250,King Alfred Crescent,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
351250,King Alfred Crescent,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
351250,King Alfred Crescent,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
351250,King Alfred Crescent,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
351250,King Alfred Crescent,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.37
351250,King Alfred Crescent,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.03
351250,King Alfred Crescent,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,24.56
351250,King Alfred Crescent,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
351250,King Alfred Crescent,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
351250,King Alfred Crescent,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
351250,King Alfred Crescent,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
351250,King Alfred Crescent,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
351250,King Alfred Crescent,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.47
351250,King Alfred Crescent,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
351250,King Alfred Crescent,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.33
351250,King Alfred Crescent,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.94
351250,King Alfred Crescent,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.97
351250,King Alfred Crescent,2024-01-21T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
351250,King Alfred Crescent,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
351250,King Alfred Crescent,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
351250,King Alfred Crescent,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.5
351250,King Alfred Crescent,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
351250,King Alfred Crescent,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
351250,King Alfred Crescent,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
351250,King Alfred Crescent,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.75
351250,King Alfred Crescent,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.98
351250,King Alfred Crescent,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.59
351250,King Alfred Crescent,2024-01-21T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
351250,King Alfred Crescent,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
351250,King Alfred Crescent,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
351250,King Alfred Crescent,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
351250,King Alfred Crescent,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.59
351250,King Alfred Crescent,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
351250,King Alfred Crescent,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
351250,King Alfred Crescent,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.34
351250,King Alfred Crescent,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.54
351250,King Alfred Crescent,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.34
351250,King Alfred Crescent,2024-01-21T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.7
351250,King Alfred Crescent,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
351250,King Alfred Crescent,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
351250,King Alfred Crescent,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.5
351250,King Alfred Crescent,2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,21.9
351250,King Alfred Crescent,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
351250,King Alfred Crescent,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
351250,King Alfred Crescent,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
351250,King Alfred Crescent,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
351250,King Alfred Crescent,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
351250,King Alfred Crescent,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
351250,King Alfred Crescent,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
351250,King Alfred Crescent,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
351250,King Alfred Crescent,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
351250,King Alfred Crescent,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.41
351250,King Alfred Crescent,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.46
351250,King Alfred Crescent,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,26.89
351250,King Alfred Crescent,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,77.5
351250,King Alfred Crescent,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
351250,King Alfred Crescent,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
351250,King Alfred Crescent,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
351250,King Alfred Crescent,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.19
351250,King Alfred Crescent,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.9
351250,King Alfred Crescent,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.57
351250,King Alfred Crescent,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.07
351250,King Alfred Crescent,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.44
351250,King Alfred Crescent,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.69
351250,King Alfred Crescent,2024-01-21T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
351250,King Alfred Crescent,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.1
351250,King Alfred Crescent,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
351250,King Alfred Crescent,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.2
351250,King Alfred Crescent,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
351250,King Alfred Crescent,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
351250,King Alfred Crescent,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
351250,King Alfred Crescent,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.53
351250,King Alfred Crescent,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.81
351250,King Alfred Crescent,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.23
351250,King Alfred Crescent,2024-01-21T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
351250,King Alfred Crescent,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
351250,King Alfred Crescent,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
351250,King Alfred Crescent,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
351250,King Alfred Crescent,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.54
351250,King Alfred Crescent,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
351250,King Alfred Crescent,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
351250,King Alfred Crescent,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.78
351250,King Alfred Crescent,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.77
351250,King Alfred Crescent,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.94
351250,King Alfred Crescent,2024-01-21T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
351250,King Alfred Crescent,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
351250,King Alfred Crescent,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
351250,King Alfred Crescent,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.7
351250,King Alfred Crescent,2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,21.9
351250,King Alfred Crescent,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
351250,King Alfred Crescent,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
351250,King Alfred Crescent,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
351250,King Alfred Crescent,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
351250,King Alfred Crescent,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
351250,King Alfred Crescent,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
351250,King Alfred Crescent,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
351250,King Alfred Crescent,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
351250,King Alfred Crescent,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
351250,King Alfred Crescent,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.38
351250,King Alfred Crescent,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.02
351250,King Alfred Crescent,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,26.86
351250,King Alfred Crescent,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,74.9
351250,King Alfred Crescent,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
351250,King Alfred Crescent,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
351250,King Alfred Crescent,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
351250,King Alfred Crescent,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.62
351250,King Alfred Crescent,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.09
351250,King Alfred Crescent,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.78
351250,King Alfred Crescent,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.48
351250,King Alfred Crescent,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.07
351250,King Alfred Crescent,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.67
351250,King Alfred Crescent,2024-01-21T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
351250,King Alfred Crescent,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
351250,King Alfred Crescent,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
351250,King Alfred Crescent,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.4
351250,King Alfred Crescent,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
351250,King Alfred Crescent,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
351250,King Alfred Crescent,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
351250,King Alfred Crescent,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.5
351250,King Alfred Crescent,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.78
351250,King Alfred Crescent,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.48
351250,King Alfred Crescent,2024-01-21T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
351250,King Alfred Crescent,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
351250,King Alfred Crescent,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
351250,King Alfred Crescent,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
351250,King Alfred Crescent,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
351250,King Alfred Crescent,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
351250,King Alfred Crescent,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
351250,King Alfred Crescent,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.42
351250,King Alfred Crescent,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.39
351250,King Alfred Crescent,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.77
351250,King Alfred Crescent,2024-01-21T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
351250,King Alfred Crescent,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
351250,King Alfred Crescent,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
351250,King Alfred Crescent,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.0
351250,King Alfred Crescent,2024-01-21T05:00:00.000+00:00,transformer,,Temperature,C,21.8
351250,King Alfred Crescent,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
351250,King Alfred Crescent,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
351250,King Alfred Crescent,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
351250,King Alfred Crescent,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
351250,King Alfred Crescent,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
351250,King Alfred Crescent,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
351250,King Alfred Crescent,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
351250,King Alfred Crescent,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
351250,King Alfred Crescent,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
351250,King Alfred Crescent,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.4
351250,King Alfred Crescent,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.25
351250,King Alfred Crescent,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,24.91
351250,King Alfred Crescent,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
351250,King Alfred Crescent,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
351250,King Alfred Crescent,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
351250,King Alfred Crescent,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
351250,King Alfred Crescent,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.48
351250,King Alfred Crescent,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.9
351250,King Alfred Crescent,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.64
351250,King Alfred Crescent,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.52
351250,King Alfred Crescent,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.94
351250,King Alfred Crescent,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.42
351250,King Alfred Crescent,2024-01-21T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
351250,King Alfred Crescent,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
351250,King Alfred Crescent,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
351250,King Alfred Crescent,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.4
351250,King Alfred Crescent,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
351250,King Alfred Crescent,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
351250,King Alfred Crescent,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
351250,King Alfred Crescent,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.6
351250,King Alfred Crescent,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.93
351250,King Alfred Crescent,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.39
351250,King Alfred Crescent,2024-01-21T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
351250,King Alfred Crescent,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
351250,King Alfred Crescent,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
351250,King Alfred Crescent,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
351250,King Alfred Crescent,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.48
351250,King Alfred Crescent,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
351250,King Alfred Crescent,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
351250,King Alfred Crescent,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.37
351250,King Alfred Crescent,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.73
351250,King Alfred Crescent,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.51
351250,King Alfred Crescent,2024-01-21T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
351250,King Alfred Crescent,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
351250,King Alfred Crescent,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
351250,King Alfred Crescent,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.1
351250,King Alfred Crescent,2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,21.8
351250,King Alfred Crescent,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
351250,King Alfred Crescent,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
351250,King Alfred Crescent,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
351250,King Alfred Crescent,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
351250,King Alfred Crescent,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
351250,King Alfred Crescent,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
351250,King Alfred Crescent,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
351250,King Alfred Crescent,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
351250,King Alfred Crescent,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
351250,King Alfred Crescent,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.49
351250,King Alfred Crescent,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.6
351250,King Alfred Crescent,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,26.32
351250,King Alfred Crescent,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
351250,King Alfred Crescent,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
351250,King Alfred Crescent,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
351250,King Alfred Crescent,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
351250,King Alfred Crescent,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.3
351250,King Alfred Crescent,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.8
351250,King Alfred Crescent,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.58
351250,King Alfred Crescent,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.42
351250,King Alfred Crescent,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.9
351250,King Alfred Crescent,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
351250,King Alfred Crescent,2024-01-21T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
351250,King Alfred Crescent,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.1
351250,King Alfred Crescent,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
351250,King Alfred Crescent,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.5
351250,King Alfred Crescent,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
351250,King Alfred Crescent,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
351250,King Alfred Crescent,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
351250,King Alfred Crescent,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.5
351250,King Alfred Crescent,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.83
351250,King Alfred Crescent,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.71
351250,King Alfred Crescent,2024-01-21T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
351250,King Alfred Crescent,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
351250,King Alfred Crescent,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
351250,King Alfred Crescent,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
351250,King Alfred Crescent,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
351250,King Alfred Crescent,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
351250,King Alfred Crescent,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
351250,King Alfred Crescent,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
351250,King Alfred Crescent,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.24
351250,King Alfred Crescent,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.91
351250,King Alfred Crescent,2024-01-21T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
351250,King Alfred Crescent,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
351250,King Alfred Crescent,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
351250,King Alfred Crescent,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
351250,King Alfred Crescent,2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,21.8
351250,King Alfred Crescent,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
351250,King Alfred Crescent,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
351250,King Alfred Crescent,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
351250,King Alfred Crescent,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
351250,King Alfred Crescent,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
351250,King Alfred Crescent,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
351250,King Alfred Crescent,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
351250,King Alfred Crescent,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
351250,King Alfred Crescent,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
351250,King Alfred Crescent,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.87
351250,King Alfred Crescent,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.97
351250,King Alfred Crescent,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.62
351250,King Alfred Crescent,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
351250,King Alfred Crescent,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
351250,King Alfred Crescent,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
351250,King Alfred Crescent,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
351250,King Alfred Crescent,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.25
351250,King Alfred Crescent,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.99
351250,King Alfred Crescent,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.68
351250,King Alfred Crescent,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.16
351250,King Alfred Crescent,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.93
351250,King Alfred Crescent,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.9
351250,King Alfred Crescent,2024-01-21T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
351250,King Alfred Crescent,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
351250,King Alfred Crescent,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
351250,King Alfred Crescent,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.2
351250,King Alfred Crescent,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
351250,King Alfred Crescent,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
351250,King Alfred Crescent,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
351250,King Alfred Crescent,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.48
351250,King Alfred Crescent,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.8
351250,King Alfred Crescent,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.02
351250,King Alfred Crescent,2024-01-21T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
351250,King Alfred Crescent,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
351250,King Alfred Crescent,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
351250,King Alfred Crescent,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
351250,King Alfred Crescent,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
351250,King Alfred Crescent,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
351250,King Alfred Crescent,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
351250,King Alfred Crescent,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.29
351250,King Alfred Crescent,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.86
351250,King Alfred Crescent,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.46
351250,King Alfred Crescent,2024-01-21T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
351250,King Alfred Crescent,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
351250,King Alfred Crescent,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
351250,King Alfred Crescent,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
351250,King Alfred Crescent,2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,21.8
351250,King Alfred Crescent,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
351250,King Alfred Crescent,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
351250,King Alfred Crescent,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
351250,King Alfred Crescent,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
351250,King Alfred Crescent,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
351250,King Alfred Crescent,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
351250,King Alfred Crescent,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
351250,King Alfred Crescent,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
351250,King Alfred Crescent,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
351250,King Alfred Crescent,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.94
351250,King Alfred Crescent,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.59
351250,King Alfred Crescent,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.38
351250,King Alfred Crescent,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
351250,King Alfred Crescent,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
351250,King Alfred Crescent,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
351250,King Alfred Crescent,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
351250,King Alfred Crescent,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.38
351250,King Alfred Crescent,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.22
351250,King Alfred Crescent,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.63
351250,King Alfred Crescent,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.41
351250,King Alfred Crescent,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.76
351250,King Alfred Crescent,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.85
351250,King Alfred Crescent,2024-01-21T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
351250,King Alfred Crescent,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.5
351250,King Alfred Crescent,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
351250,King Alfred Crescent,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.0
351250,King Alfred Crescent,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
351250,King Alfred Crescent,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
351250,King Alfred Crescent,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
351250,King Alfred Crescent,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.59
351250,King Alfred Crescent,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.76
351250,King Alfred Crescent,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.16
351250,King Alfred Crescent,2024-01-21T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
351250,King Alfred Crescent,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
351250,King Alfred Crescent,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
351250,King Alfred Crescent,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
351250,King Alfred Crescent,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
351250,King Alfred Crescent,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
351250,King Alfred Crescent,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
351250,King Alfred Crescent,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.66
351250,King Alfred Crescent,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.58
351250,King Alfred Crescent,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.13
351250,King Alfred Crescent,2024-01-21T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
351250,King Alfred Crescent,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
351250,King Alfred Crescent,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
351250,King Alfred Crescent,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
351250,King Alfred Crescent,2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,21.8
351250,King Alfred Crescent,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
351250,King Alfred Crescent,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
351250,King Alfred Crescent,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
351250,King Alfred Crescent,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
351250,King Alfred Crescent,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
351250,King Alfred Crescent,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
351250,King Alfred Crescent,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
351250,King Alfred Crescent,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
351250,King Alfred Crescent,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
351250,King Alfred Crescent,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.67
351250,King Alfred Crescent,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.1
351250,King Alfred Crescent,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,20.14
351250,King Alfred Crescent,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
351250,King Alfred Crescent,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
351250,King Alfred Crescent,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
351250,King Alfred Crescent,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
351250,King Alfred Crescent,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.28
351250,King Alfred Crescent,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.13
351250,King Alfred Crescent,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.86
351250,King Alfred Crescent,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.47
351250,King Alfred Crescent,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.15
351250,King Alfred Crescent,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.99
351250,King Alfred Crescent,2024-01-21T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
351250,King Alfred Crescent,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.1
351250,King Alfred Crescent,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
351250,King Alfred Crescent,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.6
351250,King Alfred Crescent,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
351250,King Alfred Crescent,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
351250,King Alfred Crescent,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
351250,King Alfred Crescent,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.52
351250,King Alfred Crescent,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.76
351250,King Alfred Crescent,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.65
351250,King Alfred Crescent,2024-01-21T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
351250,King Alfred Crescent,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
351250,King Alfred Crescent,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
351250,King Alfred Crescent,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
351250,King Alfred Crescent,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
351250,King Alfred Crescent,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
351250,King Alfred Crescent,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
351250,King Alfred Crescent,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.87
351250,King Alfred Crescent,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.67
351250,King Alfred Crescent,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.58
