Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
351250,King Alfred Crescent,2024-01-21T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
351250,King Alfred Crescent,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
351250,King Alfred Crescent,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
351250,King Alfred Crescent,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
351250,King Alfred Crescent,2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,21.8
351250,King Alfred Crescent,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
351250,King Alfred Crescent,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
351250,King Alfred Crescent,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
351250,King Alfred Crescent,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
351250,King Alfred Crescent,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
351250,King Alfred Crescent,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
351250,King Alfred Crescent,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
351250,King Alfred Crescent,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
351250,King Alfred Crescent,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
351250,King Alfred Crescent,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.86
351250,King Alfred Crescent,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.58
351250,King Alfred Crescent,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.22
351250,King Alfred Crescent,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
351250,King Alfred Crescent,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
351250,King Alfred Crescent,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
351250,King Alfred Crescent,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
351250,King Alfred Crescent,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.39
351250,King Alfred Crescent,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.25
351250,King Alfred Crescent,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.05
351250,King Alfred Crescent,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.01
351250,King Alfred Crescent,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.85
351250,King Alfred Crescent,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.51
351250,King Alfred Crescent,2024-01-21T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
351250,King Alfred Crescent,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.3
351250,King Alfred Crescent,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
351250,King Alfred Crescent,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.5
351250,King Alfred Crescent,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
351250,King Alfred Crescent,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
351250,King Alfred Crescent,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
351250,King Alfred Crescent,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.99
351250,King Alfred Crescent,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.56
351250,King Alfred Crescent,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.71
351250,King Alfred Crescent,2024-01-21T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
351250,King Alfred Crescent,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
351250,King Alfred Crescent,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
351250,King Alfred Crescent,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
351250,King Alfred Crescent,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
351250,King Alfred Crescent,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
351250,King Alfred Crescent,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
351250,King Alfred Crescent,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.66
351250,King Alfred Crescent,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.37
351250,King Alfred Crescent,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.02
351250,King Alfred Crescent,2024-01-21T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
351250,King Alfred Crescent,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
351250,King Alfred Crescent,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
351250,King Alfred Crescent,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
351250,King Alfred Crescent,2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,21.8
351250,King Alfred Crescent,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
351250,King Alfred Crescent,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
351250,King Alfred Crescent,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
351250,King Alfred Crescent,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
351250,King Alfred Crescent,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
351250,King Alfred Crescent,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
351250,King Alfred Crescent,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
351250,King Alfred Crescent,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
351250,King Alfred Crescent,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
351250,King Alfred Crescent,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.67
351250,King Alfred Crescent,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.78
351250,King Alfred Crescent,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.25
351250,King Alfred Crescent,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
351250,King Alfred Crescent,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
351250,King Alfred Crescent,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
351250,King Alfred Crescent,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
351250,King Alfred Crescent,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.24
351250,King Alfred Crescent,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.99
351250,King Alfred Crescent,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.89
351250,King Alfred Crescent,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.81
351250,King Alfred Crescent,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.12
351250,King Alfred Crescent,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.69
351250,King Alfred Crescent,2024-01-21T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
351250,King Alfred Crescent,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
351250,King Alfred Crescent,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
351250,King Alfred Crescent,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.9
351250,King Alfred Crescent,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
351250,King Alfred Crescent,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
351250,King Alfred Crescent,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
351250,King Alfred Crescent,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.37
351250,King Alfred Crescent,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.72
351250,King Alfred Crescent,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.92
351250,King Alfred Crescent,2024-01-21T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
351250,King Alfred Crescent,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
351250,King Alfred Crescent,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
351250,King Alfred Crescent,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
351250,King Alfred Crescent,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
351250,King Alfred Crescent,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
351250,King Alfred Crescent,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
351250,King Alfred Crescent,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.65
351250,King Alfred Crescent,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.64
351250,King Alfred Crescent,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.67
351250,King Alfred Crescent,2024-01-21T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
351250,King Alfred Crescent,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
351250,King Alfred Crescent,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
351250,King Alfred Crescent,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
351250,King Alfred Crescent,2024-01-21T03:50:00.000+00:00,transformer,,Temperature,C,21.8
351250,King Alfred Crescent,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
351250,King Alfred Crescent,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
351250,King Alfred Crescent,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
351250,King Alfred Crescent,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
351250,King Alfred Crescent,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
351250,King Alfred Crescent,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
351250,King Alfred Crescent,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
351250,King Alfred Crescent,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
351250,King Alfred Crescent,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
351250,King Alfred Crescent,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.83
351250,King Alfred Crescent,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.48
351250,King Alfred Crescent,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.29
351250,King Alfred Crescent,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
351250,King Alfred Crescent,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
351250,King Alfred Crescent,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
351250,King Alfred Crescent,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
351250,King Alfred Crescent,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.11
351250,King Alfred Crescent,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.05
351250,King Alfred Crescent,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.38
351250,King Alfred Crescent,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.59
351250,King Alfred Crescent,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.1
351250,King Alfred Crescent,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.63
351250,King Alfred Crescent,2024-01-21T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
351250,King Alfred Crescent,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
351250,King Alfred Crescent,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
351250,King Alfred Crescent,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.3
351250,King Alfred Crescent,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
351250,King Alfred Crescent,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
351250,King Alfred Crescent,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
351250,King Alfred Crescent,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.67
351250,King Alfred Crescent,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.43
351250,King Alfred Crescent,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.07
351250,King Alfred Crescent,2024-01-21T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
351250,King Alfred Crescent,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
351250,King Alfred Crescent,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
351250,King Alfred Crescent,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
351250,King Alfred Crescent,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
351250,King Alfred Crescent,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
351250,King Alfred Crescent,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
351250,King Alfred Crescent,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.69
351250,King Alfred Crescent,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.88
351250,King Alfred Crescent,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.18
351250,King Alfred Crescent,2024-01-21T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
351250,King Alfred Crescent,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
351250,King Alfred Crescent,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
351250,King Alfred Crescent,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
351250,King Alfred Crescent,2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,21.8
351250,King Alfred Crescent,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
351250,King Alfred Crescent,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
351250,King Alfred Crescent,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
351250,King Alfred Crescent,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
351250,King Alfred Crescent,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
351250,King Alfred Crescent,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
351250,King Alfred Crescent,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
351250,King Alfred Crescent,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
351250,King Alfred Crescent,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
351250,King Alfred Crescent,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.95
351250,King Alfred Crescent,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.41
351250,King Alfred Crescent,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.89
351250,King Alfred Crescent,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,31.3
351250,King Alfred Crescent,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
351250,King Alfred Crescent,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
351250,King Alfred Crescent,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
351250,King Alfred Crescent,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.35
351250,King Alfred Crescent,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
351250,King Alfred Crescent,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.56
351250,King Alfred Crescent,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.11
351250,King Alfred Crescent,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.34
351250,King Alfred Crescent,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.62
351250,King Alfred Crescent,2024-01-21T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
351250,King Alfred Crescent,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
351250,King Alfred Crescent,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
351250,King Alfred Crescent,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.7
351250,King Alfred Crescent,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
351250,King Alfred Crescent,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
351250,King Alfred Crescent,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
351250,King Alfred Crescent,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.31
351250,King Alfred Crescent,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.4
351250,King Alfred Crescent,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.96
351250,King Alfred Crescent,2024-01-21T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
351250,King Alfred Crescent,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
351250,King Alfred Crescent,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
351250,King Alfred Crescent,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
351250,King Alfred Crescent,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
351250,King Alfred Crescent,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
351250,King Alfred Crescent,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
351250,King Alfred Crescent,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
351250,King Alfred Crescent,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.03
351250,King Alfred Crescent,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.65
351250,King Alfred Crescent,2024-01-21T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
351250,King Alfred Crescent,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
351250,King Alfred Crescent,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
351250,King Alfred Crescent,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
351250,King Alfred Crescent,2024-01-21T03:30:00.000+00:00,transformer,,Temperature,C,21.8
351250,King Alfred Crescent,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
351250,King Alfred Crescent,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
351250,King Alfred Crescent,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
351250,King Alfred Crescent,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
351250,King Alfred Crescent,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
351250,King Alfred Crescent,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
351250,King Alfred Crescent,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
351250,King Alfred Crescent,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
351250,King Alfred Crescent,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
351250,King Alfred Crescent,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.47
351250,King Alfred Crescent,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.77
351250,King Alfred Crescent,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.23
351250,King Alfred Crescent,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
351250,King Alfred Crescent,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
351250,King Alfred Crescent,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
351250,King Alfred Crescent,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
351250,King Alfred Crescent,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.36
351250,King Alfred Crescent,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.92
351250,King Alfred Crescent,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.81
351250,King Alfred Crescent,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.04
351250,King Alfred Crescent,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.2
351250,King Alfred Crescent,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.99
351250,King Alfred Crescent,2024-01-21T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
351250,King Alfred Crescent,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
351250,King Alfred Crescent,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
351250,King Alfred Crescent,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.4
351250,King Alfred Crescent,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
351250,King Alfred Crescent,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
351250,King Alfred Crescent,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
351250,King Alfred Crescent,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.81
351250,King Alfred Crescent,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.23
351250,King Alfred Crescent,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.38
351250,King Alfred Crescent,2024-01-21T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
351250,King Alfred Crescent,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
351250,King Alfred Crescent,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
351250,King Alfred Crescent,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
351250,King Alfred Crescent,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
351250,King Alfred Crescent,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
351250,King Alfred Crescent,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
351250,King Alfred Crescent,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.09
351250,King Alfred Crescent,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.56
351250,King Alfred Crescent,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.93
351250,King Alfred Crescent,2024-01-21T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
351250,King Alfred Crescent,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
351250,King Alfred Crescent,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
351250,King Alfred Crescent,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
351250,King Alfred Crescent,2024-01-21T03:20:00.000+00:00,transformer,,Temperature,C,21.8
351250,King Alfred Crescent,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
351250,King Alfred Crescent,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
351250,King Alfred Crescent,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
351250,King Alfred Crescent,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
351250,King Alfred Crescent,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
351250,King Alfred Crescent,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
351250,King Alfred Crescent,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
351250,King Alfred Crescent,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
351250,King Alfred Crescent,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
351250,King Alfred Crescent,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.94
351250,King Alfred Crescent,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
351250,King Alfred Crescent,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.29
351250,King Alfred Crescent,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
351250,King Alfred Crescent,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
351250,King Alfred Crescent,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
351250,King Alfred Crescent,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
351250,King Alfred Crescent,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.38
351250,King Alfred Crescent,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.22
351250,King Alfred Crescent,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.45
351250,King Alfred Crescent,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.68
351250,King Alfred Crescent,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.09
351250,King Alfred Crescent,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.41
351250,King Alfred Crescent,2024-01-21T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
351250,King Alfred Crescent,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
351250,King Alfred Crescent,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
351250,King Alfred Crescent,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.1
351250,King Alfred Crescent,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
351250,King Alfred Crescent,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
351250,King Alfred Crescent,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
351250,King Alfred Crescent,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.74
351250,King Alfred Crescent,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.15
351250,King Alfred Crescent,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.38
351250,King Alfred Crescent,2024-01-21T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
351250,King Alfred Crescent,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
351250,King Alfred Crescent,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
351250,King Alfred Crescent,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
351250,King Alfred Crescent,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
351250,King Alfred Crescent,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
351250,King Alfred Crescent,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
351250,King Alfred Crescent,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.46
351250,King Alfred Crescent,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.69
351250,King Alfred Crescent,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.98
351250,King Alfred Crescent,2024-01-21T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
351250,King Alfred Crescent,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
351250,King Alfred Crescent,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
351250,King Alfred Crescent,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
351250,King Alfred Crescent,2024-01-21T03:10:00.000+00:00,transformer,,Temperature,C,21.7
351250,King Alfred Crescent,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
351250,King Alfred Crescent,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
351250,King Alfred Crescent,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
351250,King Alfred Crescent,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
351250,King Alfred Crescent,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
351250,King Alfred Crescent,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
351250,King Alfred Crescent,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
351250,King Alfred Crescent,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
351250,King Alfred Crescent,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
351250,King Alfred Crescent,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.87
351250,King Alfred Crescent,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.93
351250,King Alfred Crescent,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.76
351250,King Alfred Crescent,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
351250,King Alfred Crescent,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
351250,King Alfred Crescent,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
351250,King Alfred Crescent,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
351250,King Alfred Crescent,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.23
351250,King Alfred Crescent,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.44
351250,King Alfred Crescent,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.01
351250,King Alfred Crescent,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.28
351250,King Alfred Crescent,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.99
351250,King Alfred Crescent,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.08
351250,King Alfred Crescent,2024-01-21T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.9
351250,King Alfred Crescent,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
351250,King Alfred Crescent,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
351250,King Alfred Crescent,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.2
351250,King Alfred Crescent,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
351250,King Alfred Crescent,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
351250,King Alfred Crescent,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
351250,King Alfred Crescent,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.96
351250,King Alfred Crescent,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.37
351250,King Alfred Crescent,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.44
351250,King Alfred Crescent,2024-01-21T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
351250,King Alfred Crescent,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
351250,King Alfred Crescent,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
351250,King Alfred Crescent,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
351250,King Alfred Crescent,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
351250,King Alfred Crescent,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
351250,King Alfred Crescent,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
351250,King Alfred Crescent,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.67
351250,King Alfred Crescent,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.58
351250,King Alfred Crescent,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.96
351250,King Alfred Crescent,2024-01-21T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
351250,King Alfred Crescent,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
351250,King Alfred Crescent,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
351250,King Alfred Crescent,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
351250,King Alfred Crescent,2024-01-21T03:00:00.000+00:00,transformer,,Temperature,C,21.7
351250,King Alfred Crescent,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
351250,King Alfred Crescent,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
351250,King Alfred Crescent,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
351250,King Alfred Crescent,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
351250,King Alfred Crescent,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
351250,King Alfred Crescent,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
351250,King Alfred Crescent,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
351250,King Alfred Crescent,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
351250,King Alfred Crescent,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
351250,King Alfred Crescent,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.91
351250,King Alfred Crescent,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.93
351250,King Alfred Crescent,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.48
351250,King Alfred Crescent,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
351250,King Alfred Crescent,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
351250,King Alfred Crescent,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
351250,King Alfred Crescent,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
351250,King Alfred Crescent,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.01
351250,King Alfred Crescent,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.18
351250,King Alfred Crescent,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.09
351250,King Alfred Crescent,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.41
351250,King Alfred Crescent,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.14
351250,King Alfred Crescent,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.01
351250,King Alfred Crescent,2024-01-21T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
351250,King Alfred Crescent,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.7
351250,King Alfred Crescent,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
351250,King Alfred Crescent,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.8
351250,King Alfred Crescent,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
351250,King Alfred Crescent,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
351250,King Alfred Crescent,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
351250,King Alfred Crescent,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.18
351250,King Alfred Crescent,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.21
351250,King Alfred Crescent,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.65
351250,King Alfred Crescent,2024-01-21T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
351250,King Alfred Crescent,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
351250,King Alfred Crescent,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
351250,King Alfred Crescent,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
351250,King Alfred Crescent,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
351250,King Alfred Crescent,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
351250,King Alfred Crescent,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
351250,King Alfred Crescent,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.73
351250,King Alfred Crescent,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.21
351250,King Alfred Crescent,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.28
351250,King Alfred Crescent,2024-01-21T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
351250,King Alfred Crescent,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
351250,King Alfred Crescent,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
351250,King Alfred Crescent,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
351250,King Alfred Crescent,2024-01-21T02:50:00.000+00:00,transformer,,Temperature,C,21.6
351250,King Alfred Crescent,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
351250,King Alfred Crescent,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
351250,King Alfred Crescent,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
351250,King Alfred Crescent,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
351250,King Alfred Crescent,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
351250,King Alfred Crescent,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
351250,King Alfred Crescent,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
351250,King Alfred Crescent,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
351250,King Alfred Crescent,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
351250,King Alfred Crescent,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.33
351250,King Alfred Crescent,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.56
351250,King Alfred Crescent,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.93
351250,King Alfred Crescent,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
351250,King Alfred Crescent,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
351250,King Alfred Crescent,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
351250,King Alfred Crescent,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
351250,King Alfred Crescent,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.14
351250,King Alfred Crescent,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.95
351250,King Alfred Crescent,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.47
351250,King Alfred Crescent,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.92
351250,King Alfred Crescent,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.12
351250,King Alfred Crescent,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.62
351250,King Alfred Crescent,2024-01-21T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
351250,King Alfred Crescent,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
351250,King Alfred Crescent,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
351250,King Alfred Crescent,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.7
351250,King Alfred Crescent,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
351250,King Alfred Crescent,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
351250,King Alfred Crescent,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
351250,King Alfred Crescent,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.72
351250,King Alfred Crescent,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.94
351250,King Alfred Crescent,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.54
351250,King Alfred Crescent,2024-01-21T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
351250,King Alfred Crescent,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
351250,King Alfred Crescent,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
351250,King Alfred Crescent,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
351250,King Alfred Crescent,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
351250,King Alfred Crescent,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
351250,King Alfred Crescent,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
351250,King Alfred Crescent,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.67
351250,King Alfred Crescent,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.93
351250,King Alfred Crescent,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.98
351250,King Alfred Crescent,2024-01-21T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
351250,King Alfred Crescent,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
351250,King Alfred Crescent,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
351250,King Alfred Crescent,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
351250,King Alfred Crescent,2024-01-21T02:40:00.000+00:00,transformer,,Temperature,C,21.6
351250,King Alfred Crescent,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
351250,King Alfred Crescent,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
351250,King Alfred Crescent,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
351250,King Alfred Crescent,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
351250,King Alfred Crescent,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
351250,King Alfred Crescent,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
351250,King Alfred Crescent,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
351250,King Alfred Crescent,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
351250,King Alfred Crescent,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
351250,King Alfred Crescent,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.31
351250,King Alfred Crescent,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
351250,King Alfred Crescent,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.14
351250,King Alfred Crescent,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
351250,King Alfred Crescent,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
351250,King Alfred Crescent,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
351250,King Alfred Crescent,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
351250,King Alfred Crescent,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.16
351250,King Alfred Crescent,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.3
351250,King Alfred Crescent,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.7
351250,King Alfred Crescent,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.73
351250,King Alfred Crescent,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.85
351250,King Alfred Crescent,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.82
351250,King Alfred Crescent,2024-01-21T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
351250,King Alfred Crescent,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.0
351250,King Alfred Crescent,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
351250,King Alfred Crescent,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.0
351250,King Alfred Crescent,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
351250,King Alfred Crescent,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
351250,King Alfred Crescent,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
351250,King Alfred Crescent,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.42
351250,King Alfred Crescent,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.64
351250,King Alfred Crescent,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.85
351250,King Alfred Crescent,2024-01-21T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
351250,King Alfred Crescent,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
351250,King Alfred Crescent,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
351250,King Alfred Crescent,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
351250,King Alfred Crescent,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
351250,King Alfred Crescent,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
351250,King Alfred Crescent,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
351250,King Alfred Crescent,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.55
351250,King Alfred Crescent,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.19
351250,King Alfred Crescent,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.44
351250,King Alfred Crescent,2024-01-21T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
351250,King Alfred Crescent,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
351250,King Alfred Crescent,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
351250,King Alfred Crescent,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
351250,King Alfred Crescent,2024-01-21T02:30:00.000+00:00,transformer,,Temperature,C,21.6
351250,King Alfred Crescent,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
351250,King Alfred Crescent,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
351250,King Alfred Crescent,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
351250,King Alfred Crescent,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
351250,King Alfred Crescent,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
351250,King Alfred Crescent,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
351250,King Alfred Crescent,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
351250,King Alfred Crescent,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
351250,King Alfred Crescent,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
351250,King Alfred Crescent,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.7
351250,King Alfred Crescent,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.67
351250,King Alfred Crescent,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.11
351250,King Alfred Crescent,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
351250,King Alfred Crescent,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
351250,King Alfred Crescent,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
351250,King Alfred Crescent,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
351250,King Alfred Crescent,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.16
351250,King Alfred Crescent,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.21
351250,King Alfred Crescent,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.74
351250,King Alfred Crescent,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.58
351250,King Alfred Crescent,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.88
351250,King Alfred Crescent,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.49
351250,King Alfred Crescent,2024-01-21T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
351250,King Alfred Crescent,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.2
351250,King Alfred Crescent,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
351250,King Alfred Crescent,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.6
351250,King Alfred Crescent,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
351250,King Alfred Crescent,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
351250,King Alfred Crescent,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
351250,King Alfred Crescent,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.75
351250,King Alfred Crescent,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.81
351250,King Alfred Crescent,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.2
351250,King Alfred Crescent,2024-01-21T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
351250,King Alfred Crescent,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
351250,King Alfred Crescent,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
351250,King Alfred Crescent,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
351250,King Alfred Crescent,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
