Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
351250,King Alfred Crescent,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
351250,King Alfred Crescent,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
351250,King Alfred Crescent,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.98
351250,King Alfred Crescent,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.61
351250,King Alfred Crescent,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.84
351250,King Alfred Crescent,2024-01-21T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
351250,King Alfred Crescent,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
351250,King Alfred Crescent,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
351250,King Alfred Crescent,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
351250,King Alfred Crescent,2024-01-21T02:20:00.000+00:00,transformer,,Temperature,C,21.5
351250,King Alfred Crescent,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
351250,King Alfred Crescent,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
351250,King Alfred Crescent,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
351250,King Alfred Crescent,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
351250,King Alfred Crescent,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
351250,King Alfred Crescent,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
351250,King Alfred Crescent,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
351250,King Alfred Crescent,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
351250,King Alfred Crescent,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
351250,King Alfred Crescent,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.31
351250,King Alfred Crescent,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.3
351250,King Alfred Crescent,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.53
351250,King Alfred Crescent,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
351250,King Alfred Crescent,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
351250,King Alfred Crescent,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
351250,King Alfred Crescent,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
351250,King Alfred Crescent,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
351250,King Alfred Crescent,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
351250,King Alfred Crescent,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.8
351250,King Alfred Crescent,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.43
351250,King Alfred Crescent,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.56
351250,King Alfred Crescent,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.18
351250,King Alfred Crescent,2024-01-21T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
351250,King Alfred Crescent,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.3
351250,King Alfred Crescent,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.9
351250,King Alfred Crescent,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.1
351250,King Alfred Crescent,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
351250,King Alfred Crescent,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
351250,King Alfred Crescent,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
351250,King Alfred Crescent,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.76
351250,King Alfred Crescent,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.81
351250,King Alfred Crescent,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.68
351250,King Alfred Crescent,2024-01-21T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
351250,King Alfred Crescent,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
351250,King Alfred Crescent,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
351250,King Alfred Crescent,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
351250,King Alfred Crescent,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
351250,King Alfred Crescent,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
351250,King Alfred Crescent,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
351250,King Alfred Crescent,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
351250,King Alfred Crescent,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.88
351250,King Alfred Crescent,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.84
351250,King Alfred Crescent,2024-01-21T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
351250,King Alfred Crescent,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
351250,King Alfred Crescent,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
351250,King Alfred Crescent,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
351250,King Alfred Crescent,2024-01-21T02:10:00.000+00:00,transformer,,Temperature,C,21.5
351250,King Alfred Crescent,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
351250,King Alfred Crescent,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
351250,King Alfred Crescent,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
351250,King Alfred Crescent,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
351250,King Alfred Crescent,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
351250,King Alfred Crescent,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
351250,King Alfred Crescent,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
351250,King Alfred Crescent,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
351250,King Alfred Crescent,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
351250,King Alfred Crescent,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.12
351250,King Alfred Crescent,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.25
351250,King Alfred Crescent,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.71
351250,King Alfred Crescent,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
351250,King Alfred Crescent,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
351250,King Alfred Crescent,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
351250,King Alfred Crescent,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
351250,King Alfred Crescent,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
351250,King Alfred Crescent,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.58
351250,King Alfred Crescent,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.0
351250,King Alfred Crescent,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.64
351250,King Alfred Crescent,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.56
351250,King Alfred Crescent,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.95
351250,King Alfred Crescent,2024-01-21T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
351250,King Alfred Crescent,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
351250,King Alfred Crescent,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.9
351250,King Alfred Crescent,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.9
351250,King Alfred Crescent,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
351250,King Alfred Crescent,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
351250,King Alfred Crescent,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
351250,King Alfred Crescent,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.1
351250,King Alfred Crescent,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.25
351250,King Alfred Crescent,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.95
351250,King Alfred Crescent,2024-01-21T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
351250,King Alfred Crescent,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
351250,King Alfred Crescent,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
351250,King Alfred Crescent,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
351250,King Alfred Crescent,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.33
351250,King Alfred Crescent,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
351250,King Alfred Crescent,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
351250,King Alfred Crescent,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.49
351250,King Alfred Crescent,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.02
351250,King Alfred Crescent,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.07
351250,King Alfred Crescent,2024-01-21T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
351250,King Alfred Crescent,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
351250,King Alfred Crescent,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
351250,King Alfred Crescent,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.5
351250,King Alfred Crescent,2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,21.5
351250,King Alfred Crescent,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
351250,King Alfred Crescent,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
351250,King Alfred Crescent,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
351250,King Alfred Crescent,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
351250,King Alfred Crescent,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
351250,King Alfred Crescent,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
351250,King Alfred Crescent,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
351250,King Alfred Crescent,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
351250,King Alfred Crescent,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
351250,King Alfred Crescent,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.23
351250,King Alfred Crescent,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.82
351250,King Alfred Crescent,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.97
351250,King Alfred Crescent,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
351250,King Alfred Crescent,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
351250,King Alfred Crescent,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
351250,King Alfred Crescent,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
351250,King Alfred Crescent,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.39
351250,King Alfred Crescent,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.34
351250,King Alfred Crescent,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.68
351250,King Alfred Crescent,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.56
351250,King Alfred Crescent,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.01
351250,King Alfred Crescent,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.8
351250,King Alfred Crescent,2024-01-21T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
351250,King Alfred Crescent,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
351250,King Alfred Crescent,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
351250,King Alfred Crescent,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.9
351250,King Alfred Crescent,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
351250,King Alfred Crescent,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
351250,King Alfred Crescent,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
351250,King Alfred Crescent,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.78
351250,King Alfred Crescent,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.15
351250,King Alfred Crescent,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.72
351250,King Alfred Crescent,2024-01-21T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
351250,King Alfred Crescent,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
351250,King Alfred Crescent,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
351250,King Alfred Crescent,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.6
351250,King Alfred Crescent,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
351250,King Alfred Crescent,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
351250,King Alfred Crescent,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
351250,King Alfred Crescent,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.28
351250,King Alfred Crescent,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.28
351250,King Alfred Crescent,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.81
351250,King Alfred Crescent,2024-01-21T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
351250,King Alfred Crescent,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
351250,King Alfred Crescent,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
351250,King Alfred Crescent,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
351250,King Alfred Crescent,2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,21.5
351250,King Alfred Crescent,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
351250,King Alfred Crescent,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
351250,King Alfred Crescent,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
351250,King Alfred Crescent,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
351250,King Alfred Crescent,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
351250,King Alfred Crescent,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
351250,King Alfred Crescent,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
351250,King Alfred Crescent,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
351250,King Alfred Crescent,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
351250,King Alfred Crescent,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.63
351250,King Alfred Crescent,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.45
351250,King Alfred Crescent,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.33
351250,King Alfred Crescent,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
351250,King Alfred Crescent,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
351250,King Alfred Crescent,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
351250,King Alfred Crescent,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
351250,King Alfred Crescent,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.58
351250,King Alfred Crescent,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.36
351250,King Alfred Crescent,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.58
351250,King Alfred Crescent,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.77
351250,King Alfred Crescent,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.53
351250,King Alfred Crescent,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.03
351250,King Alfred Crescent,2024-01-21T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
351250,King Alfred Crescent,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
351250,King Alfred Crescent,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
351250,King Alfred Crescent,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.9
351250,King Alfred Crescent,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
351250,King Alfred Crescent,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
351250,King Alfred Crescent,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
351250,King Alfred Crescent,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.89
351250,King Alfred Crescent,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.24
351250,King Alfred Crescent,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.76
351250,King Alfred Crescent,2024-01-21T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
351250,King Alfred Crescent,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
351250,King Alfred Crescent,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
351250,King Alfred Crescent,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
351250,King Alfred Crescent,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
351250,King Alfred Crescent,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
351250,King Alfred Crescent,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
351250,King Alfred Crescent,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.45
351250,King Alfred Crescent,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.05
351250,King Alfred Crescent,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.87
351250,King Alfred Crescent,2024-01-21T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
351250,King Alfred Crescent,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
351250,King Alfred Crescent,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
351250,King Alfred Crescent,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
351250,King Alfred Crescent,2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,21.5
351250,King Alfred Crescent,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
351250,King Alfred Crescent,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
351250,King Alfred Crescent,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
351250,King Alfred Crescent,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
351250,King Alfred Crescent,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
351250,King Alfred Crescent,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
351250,King Alfred Crescent,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
351250,King Alfred Crescent,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
351250,King Alfred Crescent,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
351250,King Alfred Crescent,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.1
351250,King Alfred Crescent,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.82
351250,King Alfred Crescent,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.67
351250,King Alfred Crescent,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
351250,King Alfred Crescent,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
351250,King Alfred Crescent,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
351250,King Alfred Crescent,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
351250,King Alfred Crescent,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.45
351250,King Alfred Crescent,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.36
351250,King Alfred Crescent,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.58
351250,King Alfred Crescent,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.87
351250,King Alfred Crescent,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.39
351250,King Alfred Crescent,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.41
351250,King Alfred Crescent,2024-01-21T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
351250,King Alfred Crescent,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.5
351250,King Alfred Crescent,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
351250,King Alfred Crescent,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.4
351250,King Alfred Crescent,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
351250,King Alfred Crescent,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
351250,King Alfred Crescent,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
351250,King Alfred Crescent,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.21
351250,King Alfred Crescent,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.38
351250,King Alfred Crescent,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.62
351250,King Alfred Crescent,2024-01-21T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
351250,King Alfred Crescent,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
351250,King Alfred Crescent,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
351250,King Alfred Crescent,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
351250,King Alfred Crescent,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
351250,King Alfred Crescent,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
351250,King Alfred Crescent,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
351250,King Alfred Crescent,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.5
351250,King Alfred Crescent,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.21
351250,King Alfred Crescent,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.89
351250,King Alfred Crescent,2024-01-21T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
351250,King Alfred Crescent,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
351250,King Alfred Crescent,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
351250,King Alfred Crescent,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
351250,King Alfred Crescent,2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,21.4
351250,King Alfred Crescent,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
351250,King Alfred Crescent,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
351250,King Alfred Crescent,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
351250,King Alfred Crescent,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
351250,King Alfred Crescent,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
351250,King Alfred Crescent,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
351250,King Alfred Crescent,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
351250,King Alfred Crescent,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
351250,King Alfred Crescent,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
351250,King Alfred Crescent,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.59
351250,King Alfred Crescent,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.98
351250,King Alfred Crescent,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.92
351250,King Alfred Crescent,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
351250,King Alfred Crescent,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
351250,King Alfred Crescent,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
351250,King Alfred Crescent,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
351250,King Alfred Crescent,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.28
351250,King Alfred Crescent,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.46
351250,King Alfred Crescent,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.86
351250,King Alfred Crescent,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.23
351250,King Alfred Crescent,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.47
351250,King Alfred Crescent,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.39
351250,King Alfred Crescent,2024-01-21T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
351250,King Alfred Crescent,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
351250,King Alfred Crescent,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
351250,King Alfred Crescent,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.0
351250,King Alfred Crescent,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
351250,King Alfred Crescent,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
351250,King Alfred Crescent,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
351250,King Alfred Crescent,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.98
351250,King Alfred Crescent,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.91
351250,King Alfred Crescent,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.29
351250,King Alfred Crescent,2024-01-21T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
351250,King Alfred Crescent,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
351250,King Alfred Crescent,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
351250,King Alfred Crescent,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
351250,King Alfred Crescent,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
351250,King Alfred Crescent,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
351250,King Alfred Crescent,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
351250,King Alfred Crescent,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.38
351250,King Alfred Crescent,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.45
351250,King Alfred Crescent,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.91
351250,King Alfred Crescent,2024-01-21T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
351250,King Alfred Crescent,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
351250,King Alfred Crescent,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
351250,King Alfred Crescent,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
351250,King Alfred Crescent,2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,21.4
351250,King Alfred Crescent,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
351250,King Alfred Crescent,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
351250,King Alfred Crescent,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
351250,King Alfred Crescent,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
351250,King Alfred Crescent,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
351250,King Alfred Crescent,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
351250,King Alfred Crescent,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
351250,King Alfred Crescent,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
351250,King Alfred Crescent,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
351250,King Alfred Crescent,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.59
351250,King Alfred Crescent,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.83
351250,King Alfred Crescent,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.59
351250,King Alfred Crescent,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
351250,King Alfred Crescent,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
351250,King Alfred Crescent,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
351250,King Alfred Crescent,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
351250,King Alfred Crescent,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.13
351250,King Alfred Crescent,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.04
351250,King Alfred Crescent,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.75
351250,King Alfred Crescent,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.61
351250,King Alfred Crescent,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.97
351250,King Alfred Crescent,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.06
351250,King Alfred Crescent,2024-01-21T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
351250,King Alfred Crescent,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.7
351250,King Alfred Crescent,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
351250,King Alfred Crescent,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.2
351250,King Alfred Crescent,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
351250,King Alfred Crescent,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
351250,King Alfred Crescent,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
351250,King Alfred Crescent,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.84
351250,King Alfred Crescent,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.09
351250,King Alfred Crescent,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.22
351250,King Alfred Crescent,2024-01-21T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
351250,King Alfred Crescent,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
351250,King Alfred Crescent,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
351250,King Alfred Crescent,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.1
351250,King Alfred Crescent,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
351250,King Alfred Crescent,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
351250,King Alfred Crescent,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
351250,King Alfred Crescent,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.7
351250,King Alfred Crescent,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.87
351250,King Alfred Crescent,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.81
351250,King Alfred Crescent,2024-01-21T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
351250,King Alfred Crescent,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
351250,King Alfred Crescent,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
351250,King Alfred Crescent,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
351250,King Alfred Crescent,2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,21.3
351250,King Alfred Crescent,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
351250,King Alfred Crescent,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
351250,King Alfred Crescent,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
351250,King Alfred Crescent,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
351250,King Alfred Crescent,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
351250,King Alfred Crescent,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
351250,King Alfred Crescent,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
351250,King Alfred Crescent,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
351250,King Alfred Crescent,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
351250,King Alfred Crescent,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.14
351250,King Alfred Crescent,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.93
351250,King Alfred Crescent,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.08
351250,King Alfred Crescent,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
351250,King Alfred Crescent,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
351250,King Alfred Crescent,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
351250,King Alfred Crescent,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
351250,King Alfred Crescent,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.27
351250,King Alfred Crescent,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.26
351250,King Alfred Crescent,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.95
351250,King Alfred Crescent,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.9
351250,King Alfred Crescent,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.09
351250,King Alfred Crescent,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.12
351250,King Alfred Crescent,2024-01-21T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
351250,King Alfred Crescent,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.9
351250,King Alfred Crescent,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
351250,King Alfred Crescent,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.1
351250,King Alfred Crescent,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
351250,King Alfred Crescent,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
351250,King Alfred Crescent,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
351250,King Alfred Crescent,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.76
351250,King Alfred Crescent,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.93
351250,King Alfred Crescent,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.53
351250,King Alfred Crescent,2024-01-21T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
351250,King Alfred Crescent,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
351250,King Alfred Crescent,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
351250,King Alfred Crescent,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
351250,King Alfred Crescent,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
351250,King Alfred Crescent,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
351250,King Alfred Crescent,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
351250,King Alfred Crescent,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.37
351250,King Alfred Crescent,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.63
351250,King Alfred Crescent,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.78
351250,King Alfred Crescent,2024-01-21T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
351250,King Alfred Crescent,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
351250,King Alfred Crescent,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
351250,King Alfred Crescent,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
351250,King Alfred Crescent,2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,21.3
351250,King Alfred Crescent,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
351250,King Alfred Crescent,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.85
351250,King Alfred Crescent,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
351250,King Alfred Crescent,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
351250,King Alfred Crescent,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
351250,King Alfred Crescent,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
351250,King Alfred Crescent,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
351250,King Alfred Crescent,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
351250,King Alfred Crescent,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
351250,King Alfred Crescent,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.02
351250,King Alfred Crescent,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.65
351250,King Alfred Crescent,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.43
351250,King Alfred Crescent,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
351250,King Alfred Crescent,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
351250,King Alfred Crescent,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
351250,King Alfred Crescent,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
351250,King Alfred Crescent,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.21
351250,King Alfred Crescent,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.18
351250,King Alfred Crescent,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.91
351250,King Alfred Crescent,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.82
351250,King Alfred Crescent,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.71
351250,King Alfred Crescent,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.65
351250,King Alfred Crescent,2024-01-21T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
351250,King Alfred Crescent,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.9
351250,King Alfred Crescent,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
351250,King Alfred Crescent,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.6
351250,King Alfred Crescent,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
351250,King Alfred Crescent,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
351250,King Alfred Crescent,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
351250,King Alfred Crescent,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.75
351250,King Alfred Crescent,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.15
351250,King Alfred Crescent,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.25
351250,King Alfred Crescent,2024-01-21T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
351250,King Alfred Crescent,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
351250,King Alfred Crescent,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
351250,King Alfred Crescent,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
351250,King Alfred Crescent,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
351250,King Alfred Crescent,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
351250,King Alfred Crescent,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
351250,King Alfred Crescent,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.05
351250,King Alfred Crescent,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.79
351250,King Alfred Crescent,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.69
351250,King Alfred Crescent,2024-01-21T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
351250,King Alfred Crescent,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
351250,King Alfred Crescent,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
351250,King Alfred Crescent,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
351250,King Alfred Crescent,2024-01-21T00:50:00.000+00:00,transformer,,Temperature,C,21.3
351250,King Alfred Crescent,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
351250,King Alfred Crescent,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
351250,King Alfred Crescent,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
351250,King Alfred Crescent,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
351250,King Alfred Crescent,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
351250,King Alfred Crescent,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
351250,King Alfred Crescent,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
351250,King Alfred Crescent,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
351250,King Alfred Crescent,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
351250,King Alfred Crescent,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.63
351250,King Alfred Crescent,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.65
351250,King Alfred Crescent,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.59
351250,King Alfred Crescent,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
351250,King Alfred Crescent,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
351250,King Alfred Crescent,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
351250,King Alfred Crescent,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
351250,King Alfred Crescent,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.15
351250,King Alfred Crescent,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.12
351250,King Alfred Crescent,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.83
351250,King Alfred Crescent,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.2
351250,King Alfred Crescent,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.89
351250,King Alfred Crescent,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.11
351250,King Alfred Crescent,2024-01-21T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
351250,King Alfred Crescent,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.1
351250,King Alfred Crescent,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.7
351250,King Alfred Crescent,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.5
351250,King Alfred Crescent,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
351250,King Alfred Crescent,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
351250,King Alfred Crescent,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
351250,King Alfred Crescent,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.03
351250,King Alfred Crescent,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.97
351250,King Alfred Crescent,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.18
351250,King Alfred Crescent,2024-01-21T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
351250,King Alfred Crescent,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
351250,King Alfred Crescent,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
351250,King Alfred Crescent,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
351250,King Alfred Crescent,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
351250,King Alfred Crescent,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
351250,King Alfred Crescent,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
351250,King Alfred Crescent,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.93
351250,King Alfred Crescent,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.45
351250,King Alfred Crescent,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.67
351250,King Alfred Crescent,2024-01-21T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
351250,King Alfred Crescent,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
351250,King Alfred Crescent,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
351250,King Alfred Crescent,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
351250,King Alfred Crescent,2024-01-21T00:40:00.000+00:00,transformer,,Temperature,C,21.3
351250,King Alfred Crescent,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
351250,King Alfred Crescent,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.39
351250,King Alfred Crescent,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
351250,King Alfred Crescent,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
351250,King Alfred Crescent,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
351250,King Alfred Crescent,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
351250,King Alfred Crescent,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
351250,King Alfred Crescent,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
351250,King Alfred Crescent,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
351250,King Alfred Crescent,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.16
351250,King Alfred Crescent,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.31
351250,King Alfred Crescent,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.96
351250,King Alfred Crescent,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
351250,King Alfred Crescent,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
351250,King Alfred Crescent,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
351250,King Alfred Crescent,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
351250,King Alfred Crescent,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.35
351250,King Alfred Crescent,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.35
351250,King Alfred Crescent,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.42
351250,King Alfred Crescent,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.71
351250,King Alfred Crescent,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.7
351250,King Alfred Crescent,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.66
351250,King Alfred Crescent,2024-01-21T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
351250,King Alfred Crescent,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.5
351250,King Alfred Crescent,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.5
351250,King Alfred Crescent,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.8
351250,King Alfred Crescent,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
351250,King Alfred Crescent,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
351250,King Alfred Crescent,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
351250,King Alfred Crescent,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.46
351250,King Alfred Crescent,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.18
351250,King Alfred Crescent,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.92
