Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
351250,King Alfred Crescent,2024-01-21T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
351250,King Alfred Crescent,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
351250,King Alfred Crescent,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
351250,King Alfred Crescent,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
351250,King Alfred Crescent,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
351250,King Alfred Crescent,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
351250,King Alfred Crescent,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
351250,King Alfred Crescent,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.82
351250,King Alfred Crescent,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.21
351250,King Alfred Crescent,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.62
351250,King Alfred Crescent,2024-01-21T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
351250,King Alfred Crescent,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
351250,King Alfred Crescent,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
351250,King Alfred Crescent,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
351250,King Alfred Crescent,2024-01-21T00:30:00.000+00:00,transformer,,Temperature,C,21.3
351250,King Alfred Crescent,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
351250,King Alfred Crescent,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.03
351250,King Alfred Crescent,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
351250,King Alfred Crescent,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
351250,King Alfred Crescent,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
351250,King Alfred Crescent,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.07
351250,King Alfred Crescent,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
351250,King Alfred Crescent,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
351250,King Alfred Crescent,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
351250,King Alfred Crescent,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.99
351250,King Alfred Crescent,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.09
351250,King Alfred Crescent,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,27.2
351250,King Alfred Crescent,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
351250,King Alfred Crescent,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
351250,King Alfred Crescent,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
351250,King Alfred Crescent,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
351250,King Alfred Crescent,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.24
351250,King Alfred Crescent,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.26
351250,King Alfred Crescent,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.24
351250,King Alfred Crescent,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.5
351250,King Alfred Crescent,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.96
351250,King Alfred Crescent,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.97
351250,King Alfred Crescent,2024-01-21T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
351250,King Alfred Crescent,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.8
351250,King Alfred Crescent,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.6
351250,King Alfred Crescent,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.0
351250,King Alfred Crescent,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
351250,King Alfred Crescent,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
351250,King Alfred Crescent,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
351250,King Alfred Crescent,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.81
351250,King Alfred Crescent,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.64
351250,King Alfred Crescent,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.73
351250,King Alfred Crescent,2024-01-21T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
351250,King Alfred Crescent,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
351250,King Alfred Crescent,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
351250,King Alfred Crescent,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.3
351250,King Alfred Crescent,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
351250,King Alfred Crescent,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
351250,King Alfred Crescent,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
351250,King Alfred Crescent,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.5
351250,King Alfred Crescent,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.02
351250,King Alfred Crescent,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.7
351250,King Alfred Crescent,2024-01-21T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
351250,King Alfred Crescent,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
351250,King Alfred Crescent,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
351250,King Alfred Crescent,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
351250,King Alfred Crescent,2024-01-21T00:20:00.000+00:00,transformer,,Temperature,C,21.3
351250,King Alfred Crescent,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
351250,King Alfred Crescent,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.62
351250,King Alfred Crescent,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
351250,King Alfred Crescent,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
351250,King Alfred Crescent,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
351250,King Alfred Crescent,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.67
351250,King Alfred Crescent,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
351250,King Alfred Crescent,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
351250,King Alfred Crescent,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
351250,King Alfred Crescent,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.81
351250,King Alfred Crescent,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.62
351250,King Alfred Crescent,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,28.4
351250,King Alfred Crescent,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
351250,King Alfred Crescent,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
351250,King Alfred Crescent,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
351250,King Alfred Crescent,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
351250,King Alfred Crescent,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.26
351250,King Alfred Crescent,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.39
351250,King Alfred Crescent,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.48
351250,King Alfred Crescent,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.58
351250,King Alfred Crescent,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.17
351250,King Alfred Crescent,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.56
351250,King Alfred Crescent,2024-01-21T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
351250,King Alfred Crescent,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.5
351250,King Alfred Crescent,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.4
351250,King Alfred Crescent,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.4
351250,King Alfred Crescent,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
351250,King Alfred Crescent,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
351250,King Alfred Crescent,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
351250,King Alfred Crescent,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.6
351250,King Alfred Crescent,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.35
351250,King Alfred Crescent,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.42
351250,King Alfred Crescent,2024-01-21T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
351250,King Alfred Crescent,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
351250,King Alfred Crescent,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
351250,King Alfred Crescent,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.9
351250,King Alfred Crescent,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
351250,King Alfred Crescent,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
351250,King Alfred Crescent,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
351250,King Alfred Crescent,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.63
351250,King Alfred Crescent,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.13
351250,King Alfred Crescent,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.84
351250,King Alfred Crescent,2024-01-21T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
351250,King Alfred Crescent,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
351250,King Alfred Crescent,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
351250,King Alfred Crescent,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
351250,King Alfred Crescent,2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,21.4
351250,King Alfred Crescent,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
351250,King Alfred Crescent,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.17
351250,King Alfred Crescent,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
351250,King Alfred Crescent,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
351250,King Alfred Crescent,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
351250,King Alfred Crescent,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.15
351250,King Alfred Crescent,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
351250,King Alfred Crescent,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
351250,King Alfred Crescent,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
351250,King Alfred Crescent,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.81
351250,King Alfred Crescent,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.65
351250,King Alfred Crescent,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.82
351250,King Alfred Crescent,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
351250,King Alfred Crescent,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
351250,King Alfred Crescent,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
351250,King Alfred Crescent,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
351250,King Alfred Crescent,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
351250,King Alfred Crescent,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.62
351250,King Alfred Crescent,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.78
351250,King Alfred Crescent,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.77
351250,King Alfred Crescent,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.26
351250,King Alfred Crescent,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.9
351250,King Alfred Crescent,2024-01-21T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
351250,King Alfred Crescent,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.3
351250,King Alfred Crescent,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.7
351250,King Alfred Crescent,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.5
351250,King Alfred Crescent,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
351250,King Alfred Crescent,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
351250,King Alfred Crescent,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
351250,King Alfred Crescent,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.03
351250,King Alfred Crescent,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.66
351250,King Alfred Crescent,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.27
351250,King Alfred Crescent,2024-01-21T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
351250,King Alfred Crescent,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
351250,King Alfred Crescent,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
351250,King Alfred Crescent,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.0
351250,King Alfred Crescent,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
351250,King Alfred Crescent,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
351250,King Alfred Crescent,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
351250,King Alfred Crescent,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.29
351250,King Alfred Crescent,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.67
351250,King Alfred Crescent,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.06
351250,King Alfred Crescent,2024-01-21T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
351250,King Alfred Crescent,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
351250,King Alfred Crescent,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
351250,King Alfred Crescent,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
351250,King Alfred Crescent,2024-01-21T00:00:00.000+00:00,transformer,,Temperature,C,21.4
351250,King Alfred Crescent,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
351250,King Alfred Crescent,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.67
351250,King Alfred Crescent,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
351250,King Alfred Crescent,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
351250,King Alfred Crescent,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
351250,King Alfred Crescent,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
351250,King Alfred Crescent,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
351250,King Alfred Crescent,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
351250,King Alfred Crescent,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
351250,King Alfred Crescent,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.09
351250,King Alfred Crescent,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.59
351250,King Alfred Crescent,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.23
351250,King Alfred Crescent,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
351250,King Alfred Crescent,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
351250,King Alfred Crescent,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
351250,King Alfred Crescent,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
351250,King Alfred Crescent,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
351250,King Alfred Crescent,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.94
351250,King Alfred Crescent,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.69
351250,King Alfred Crescent,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.78
351250,King Alfred Crescent,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.58
351250,King Alfred Crescent,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.93
351250,King Alfred Crescent,2024-01-22T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
351250,King Alfred Crescent,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.0
351250,King Alfred Crescent,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
351250,King Alfred Crescent,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.2
351250,King Alfred Crescent,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
351250,King Alfred Crescent,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
351250,King Alfred Crescent,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
351250,King Alfred Crescent,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.65
351250,King Alfred Crescent,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.07
351250,King Alfred Crescent,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.85
351250,King Alfred Crescent,2024-01-22T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
351250,King Alfred Crescent,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
351250,King Alfred Crescent,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
351250,King Alfred Crescent,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.1
351250,King Alfred Crescent,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
351250,King Alfred Crescent,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
351250,King Alfred Crescent,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
351250,King Alfred Crescent,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.8
351250,King Alfred Crescent,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.32
351250,King Alfred Crescent,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.99
351250,King Alfred Crescent,2024-01-22T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,55.9
351250,King Alfred Crescent,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
351250,King Alfred Crescent,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.0
351250,King Alfred Crescent,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
351250,King Alfred Crescent,2024-01-22T23:50:00.000+00:00,transformer,,Temperature,C,23.2
351250,King Alfred Crescent,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
351250,King Alfred Crescent,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
351250,King Alfred Crescent,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
351250,King Alfred Crescent,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
351250,King Alfred Crescent,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
351250,King Alfred Crescent,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
351250,King Alfred Crescent,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
351250,King Alfred Crescent,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
351250,King Alfred Crescent,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
351250,King Alfred Crescent,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.23
351250,King Alfred Crescent,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.97
351250,King Alfred Crescent,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.78
351250,King Alfred Crescent,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
351250,King Alfred Crescent,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
351250,King Alfred Crescent,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
351250,King Alfred Crescent,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
351250,King Alfred Crescent,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
351250,King Alfred Crescent,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
351250,King Alfred Crescent,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.63
351250,King Alfred Crescent,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.06
351250,King Alfred Crescent,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.36
351250,King Alfred Crescent,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.05
351250,King Alfred Crescent,2024-01-22T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.5
351250,King Alfred Crescent,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.4
351250,King Alfred Crescent,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
351250,King Alfred Crescent,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.1
351250,King Alfred Crescent,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
351250,King Alfred Crescent,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
351250,King Alfred Crescent,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
351250,King Alfred Crescent,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.78
351250,King Alfred Crescent,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
351250,King Alfred Crescent,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.25
351250,King Alfred Crescent,2024-01-22T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
351250,King Alfred Crescent,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
351250,King Alfred Crescent,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
351250,King Alfred Crescent,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
351250,King Alfred Crescent,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
351250,King Alfred Crescent,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
351250,King Alfred Crescent,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
351250,King Alfred Crescent,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.91
351250,King Alfred Crescent,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.4
351250,King Alfred Crescent,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.87
351250,King Alfred Crescent,2024-01-22T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.3
351250,King Alfred Crescent,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
351250,King Alfred Crescent,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.6
351250,King Alfred Crescent,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
351250,King Alfred Crescent,2024-01-22T23:40:00.000+00:00,transformer,,Temperature,C,23.3
351250,King Alfred Crescent,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
351250,King Alfred Crescent,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
351250,King Alfred Crescent,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
351250,King Alfred Crescent,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
351250,King Alfred Crescent,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
351250,King Alfred Crescent,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
351250,King Alfred Crescent,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
351250,King Alfred Crescent,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
351250,King Alfred Crescent,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
351250,King Alfred Crescent,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.76
351250,King Alfred Crescent,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.77
351250,King Alfred Crescent,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.17
351250,King Alfred Crescent,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
351250,King Alfred Crescent,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
351250,King Alfred Crescent,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
351250,King Alfred Crescent,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
351250,King Alfred Crescent,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
351250,King Alfred Crescent,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.0
351250,King Alfred Crescent,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.52
351250,King Alfred Crescent,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.11
351250,King Alfred Crescent,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.98
351250,King Alfred Crescent,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.09
351250,King Alfred Crescent,2024-01-22T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.7
351250,King Alfred Crescent,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.1
351250,King Alfred Crescent,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
351250,King Alfred Crescent,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.9
351250,King Alfred Crescent,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
351250,King Alfred Crescent,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
351250,King Alfred Crescent,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
351250,King Alfred Crescent,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.8
351250,King Alfred Crescent,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.16
351250,King Alfred Crescent,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.83
351250,King Alfred Crescent,2024-01-22T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
351250,King Alfred Crescent,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
351250,King Alfred Crescent,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
351250,King Alfred Crescent,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
351250,King Alfred Crescent,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
351250,King Alfred Crescent,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
351250,King Alfred Crescent,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
351250,King Alfred Crescent,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.66
351250,King Alfred Crescent,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.19
351250,King Alfred Crescent,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.08
351250,King Alfred Crescent,2024-01-22T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
351250,King Alfred Crescent,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
351250,King Alfred Crescent,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
351250,King Alfred Crescent,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
351250,King Alfred Crescent,2024-01-22T23:30:00.000+00:00,transformer,,Temperature,C,23.4
351250,King Alfred Crescent,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
351250,King Alfred Crescent,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
351250,King Alfred Crescent,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
351250,King Alfred Crescent,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
351250,King Alfred Crescent,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
351250,King Alfred Crescent,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
351250,King Alfred Crescent,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
351250,King Alfred Crescent,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
351250,King Alfred Crescent,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
351250,King Alfred Crescent,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.56
351250,King Alfred Crescent,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.34
351250,King Alfred Crescent,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
351250,King Alfred Crescent,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
351250,King Alfred Crescent,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
351250,King Alfred Crescent,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
351250,King Alfred Crescent,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
351250,King Alfred Crescent,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.22
351250,King Alfred Crescent,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.3
351250,King Alfred Crescent,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.84
351250,King Alfred Crescent,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.78
351250,King Alfred Crescent,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.93
351250,King Alfred Crescent,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.74
351250,King Alfred Crescent,2024-01-22T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
351250,King Alfred Crescent,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.3
351250,King Alfred Crescent,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
351250,King Alfred Crescent,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.7
351250,King Alfred Crescent,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
351250,King Alfred Crescent,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
351250,King Alfred Crescent,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
351250,King Alfred Crescent,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.86
351250,King Alfred Crescent,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.32
351250,King Alfred Crescent,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.97
351250,King Alfred Crescent,2024-01-22T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
351250,King Alfred Crescent,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
351250,King Alfred Crescent,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
351250,King Alfred Crescent,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
351250,King Alfred Crescent,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
351250,King Alfred Crescent,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
351250,King Alfred Crescent,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
351250,King Alfred Crescent,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.58
351250,King Alfred Crescent,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.58
351250,King Alfred Crescent,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.83
351250,King Alfred Crescent,2024-01-22T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
351250,King Alfred Crescent,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
351250,King Alfred Crescent,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.7
351250,King Alfred Crescent,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
351250,King Alfred Crescent,2024-01-22T23:20:00.000+00:00,transformer,,Temperature,C,23.4
351250,King Alfred Crescent,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
351250,King Alfred Crescent,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
351250,King Alfred Crescent,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
351250,King Alfred Crescent,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
351250,King Alfred Crescent,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
351250,King Alfred Crescent,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
351250,King Alfred Crescent,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
351250,King Alfred Crescent,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
351250,King Alfred Crescent,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
351250,King Alfred Crescent,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.22
351250,King Alfred Crescent,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.84
351250,King Alfred Crescent,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.54
351250,King Alfred Crescent,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
351250,King Alfred Crescent,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
351250,King Alfred Crescent,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
351250,King Alfred Crescent,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
351250,King Alfred Crescent,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.16
351250,King Alfred Crescent,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.23
351250,King Alfred Crescent,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.65
351250,King Alfred Crescent,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.09
351250,King Alfred Crescent,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.14
351250,King Alfred Crescent,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.8
351250,King Alfred Crescent,2024-01-22T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
351250,King Alfred Crescent,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.3
351250,King Alfred Crescent,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.7
351250,King Alfred Crescent,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.2
351250,King Alfred Crescent,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
351250,King Alfred Crescent,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
351250,King Alfred Crescent,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
351250,King Alfred Crescent,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.77
351250,King Alfred Crescent,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.2
351250,King Alfred Crescent,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.7
351250,King Alfred Crescent,2024-01-22T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
351250,King Alfred Crescent,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
351250,King Alfred Crescent,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
351250,King Alfred Crescent,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
351250,King Alfred Crescent,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
351250,King Alfred Crescent,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
351250,King Alfred Crescent,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
351250,King Alfred Crescent,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.45
351250,King Alfred Crescent,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.45
351250,King Alfred Crescent,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.96
351250,King Alfred Crescent,2024-01-22T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
351250,King Alfred Crescent,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
351250,King Alfred Crescent,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
351250,King Alfred Crescent,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
351250,King Alfred Crescent,2024-01-22T23:10:00.000+00:00,transformer,,Temperature,C,23.5
351250,King Alfred Crescent,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
351250,King Alfred Crescent,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
351250,King Alfred Crescent,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
351250,King Alfred Crescent,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
351250,King Alfred Crescent,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
351250,King Alfred Crescent,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
351250,King Alfred Crescent,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
351250,King Alfred Crescent,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
351250,King Alfred Crescent,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
351250,King Alfred Crescent,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.31
351250,King Alfred Crescent,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.79
351250,King Alfred Crescent,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.46
351250,King Alfred Crescent,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
351250,King Alfred Crescent,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
351250,King Alfred Crescent,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
351250,King Alfred Crescent,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
351250,King Alfred Crescent,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.31
351250,King Alfred Crescent,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.11
351250,King Alfred Crescent,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.41
351250,King Alfred Crescent,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.72
351250,King Alfred Crescent,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.48
351250,King Alfred Crescent,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.18
351250,King Alfred Crescent,2024-01-22T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
351250,King Alfred Crescent,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.5
351250,King Alfred Crescent,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.7
351250,King Alfred Crescent,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.4
351250,King Alfred Crescent,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
351250,King Alfred Crescent,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
351250,King Alfred Crescent,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
351250,King Alfred Crescent,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.71
351250,King Alfred Crescent,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.54
351250,King Alfred Crescent,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.96
351250,King Alfred Crescent,2024-01-22T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
351250,King Alfred Crescent,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
351250,King Alfred Crescent,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
351250,King Alfred Crescent,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.7
351250,King Alfred Crescent,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
351250,King Alfred Crescent,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
351250,King Alfred Crescent,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
351250,King Alfred Crescent,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.09
351250,King Alfred Crescent,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.54
351250,King Alfred Crescent,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
351250,King Alfred Crescent,2024-01-22T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
351250,King Alfred Crescent,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
351250,King Alfred Crescent,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
351250,King Alfred Crescent,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
351250,King Alfred Crescent,2024-01-22T23:00:00.000+00:00,transformer,,Temperature,C,23.5
351250,King Alfred Crescent,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
351250,King Alfred Crescent,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
351250,King Alfred Crescent,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
351250,King Alfred Crescent,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
351250,King Alfred Crescent,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
351250,King Alfred Crescent,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
351250,King Alfred Crescent,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
351250,King Alfred Crescent,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
351250,King Alfred Crescent,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
351250,King Alfred Crescent,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.51
351250,King Alfred Crescent,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.56
351250,King Alfred Crescent,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.13
351250,King Alfred Crescent,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
351250,King Alfred Crescent,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
351250,King Alfred Crescent,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
351250,King Alfred Crescent,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
351250,King Alfred Crescent,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
351250,King Alfred Crescent,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
351250,King Alfred Crescent,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
351250,King Alfred Crescent,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.75
351250,King Alfred Crescent,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.16
351250,King Alfred Crescent,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.48
351250,King Alfred Crescent,2024-01-22T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
351250,King Alfred Crescent,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.0
351250,King Alfred Crescent,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.9
351250,King Alfred Crescent,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.6
351250,King Alfred Crescent,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
351250,King Alfred Crescent,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
351250,King Alfred Crescent,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
351250,King Alfred Crescent,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.82
351250,King Alfred Crescent,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.23
351250,King Alfred Crescent,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.48
351250,King Alfred Crescent,2024-01-22T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
351250,King Alfred Crescent,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
351250,King Alfred Crescent,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
351250,King Alfred Crescent,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
351250,King Alfred Crescent,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
351250,King Alfred Crescent,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
351250,King Alfred Crescent,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
351250,King Alfred Crescent,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.2
351250,King Alfred Crescent,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.01
351250,King Alfred Crescent,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.18
351250,King Alfred Crescent,2024-01-22T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
351250,King Alfred Crescent,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
351250,King Alfred Crescent,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.3
351250,King Alfred Crescent,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
351250,King Alfred Crescent,2024-01-22T22:50:00.000+00:00,transformer,,Temperature,C,23.6
351250,King Alfred Crescent,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
351250,King Alfred Crescent,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
351250,King Alfred Crescent,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
351250,King Alfred Crescent,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
351250,King Alfred Crescent,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
351250,King Alfred Crescent,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
351250,King Alfred Crescent,2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
351250,King Alfred Crescent,2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
351250,King Alfred Crescent,2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
351250,King Alfred Crescent,2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.77
351250,King Alfred Crescent,2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.4
351250,King Alfred Crescent,2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.14
351250,King Alfred Crescent,2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
351250,King Alfred Crescent,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
351250,King Alfred Crescent,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
351250,King Alfred Crescent,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
351250,King Alfred Crescent,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
351250,King Alfred Crescent,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
351250,King Alfred Crescent,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.46
351250,King Alfred Crescent,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.6
351250,King Alfred Crescent,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.55
351250,King Alfred Crescent,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.15
351250,King Alfred Crescent,2024-01-22T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
351250,King Alfred Crescent,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.2
351250,King Alfred Crescent,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.9
351250,King Alfred Crescent,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.2
351250,King Alfred Crescent,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
