Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
351250,King Alfred Crescent,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
351250,King Alfred Crescent,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
351250,King Alfred Crescent,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.87
351250,King Alfred Crescent,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.15
351250,King Alfred Crescent,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.31
351250,King Alfred Crescent,2024-01-22T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
351250,King Alfred Crescent,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
351250,King Alfred Crescent,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
351250,King Alfred Crescent,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.7
351250,King Alfred Crescent,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
351250,King Alfred Crescent,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
351250,King Alfred Crescent,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
351250,King Alfred Crescent,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.9
351250,King Alfred Crescent,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.7
351250,King Alfred Crescent,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.13
351250,King Alfred Crescent,2024-01-22T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
351250,King Alfred Crescent,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.1
351250,King Alfred Crescent,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
351250,King Alfred Crescent,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
351250,King Alfred Crescent,2024-01-22T22:40:00.000+00:00,transformer,,Temperature,C,23.6
351250,King Alfred Crescent,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
351250,King Alfred Crescent,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
351250,King Alfred Crescent,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
351250,King Alfred Crescent,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
351250,King Alfred Crescent,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
351250,King Alfred Crescent,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
351250,King Alfred Crescent,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
351250,King Alfred Crescent,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
351250,King Alfred Crescent,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
351250,King Alfred Crescent,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.37
351250,King Alfred Crescent,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.4
351250,King Alfred Crescent,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.59
351250,King Alfred Crescent,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
351250,King Alfred Crescent,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
351250,King Alfred Crescent,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
351250,King Alfred Crescent,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
351250,King Alfred Crescent,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.31
351250,King Alfred Crescent,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.16
351250,King Alfred Crescent,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.2
351250,King Alfred Crescent,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.87
351250,King Alfred Crescent,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.03
351250,King Alfred Crescent,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.2
351250,King Alfred Crescent,2024-01-22T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
351250,King Alfred Crescent,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.1
351250,King Alfred Crescent,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.4
351250,King Alfred Crescent,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.5
351250,King Alfred Crescent,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
351250,King Alfred Crescent,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
351250,King Alfred Crescent,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
351250,King Alfred Crescent,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.97
351250,King Alfred Crescent,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.44
351250,King Alfred Crescent,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.34
351250,King Alfred Crescent,2024-01-22T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
351250,King Alfred Crescent,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
351250,King Alfred Crescent,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
351250,King Alfred Crescent,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.9
351250,King Alfred Crescent,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
351250,King Alfred Crescent,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
351250,King Alfred Crescent,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
351250,King Alfred Crescent,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.41
351250,King Alfred Crescent,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.39
351250,King Alfred Crescent,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.27
351250,King Alfred Crescent,2024-01-22T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
351250,King Alfred Crescent,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
351250,King Alfred Crescent,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
351250,King Alfred Crescent,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
351250,King Alfred Crescent,2024-01-22T22:30:00.000+00:00,transformer,,Temperature,C,23.7
351250,King Alfred Crescent,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
351250,King Alfred Crescent,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
351250,King Alfred Crescent,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
351250,King Alfred Crescent,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
351250,King Alfred Crescent,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
351250,King Alfred Crescent,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
351250,King Alfred Crescent,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
351250,King Alfred Crescent,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
351250,King Alfred Crescent,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
351250,King Alfred Crescent,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.26
351250,King Alfred Crescent,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.86
351250,King Alfred Crescent,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.82
351250,King Alfred Crescent,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
351250,King Alfred Crescent,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
351250,King Alfred Crescent,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
351250,King Alfred Crescent,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
351250,King Alfred Crescent,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.97
351250,King Alfred Crescent,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.42
351250,King Alfred Crescent,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.11
351250,King Alfred Crescent,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.48
351250,King Alfred Crescent,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.97
351250,King Alfred Crescent,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.83
351250,King Alfred Crescent,2024-01-22T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
351250,King Alfred Crescent,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.4
351250,King Alfred Crescent,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
351250,King Alfred Crescent,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.4
351250,King Alfred Crescent,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
351250,King Alfred Crescent,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
351250,King Alfred Crescent,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
351250,King Alfred Crescent,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.2
351250,King Alfred Crescent,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.48
351250,King Alfred Crescent,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.32
351250,King Alfred Crescent,2024-01-22T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
351250,King Alfred Crescent,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
351250,King Alfred Crescent,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
351250,King Alfred Crescent,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
351250,King Alfred Crescent,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
351250,King Alfred Crescent,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
351250,King Alfred Crescent,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
351250,King Alfred Crescent,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.28
351250,King Alfred Crescent,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.7
351250,King Alfred Crescent,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.74
351250,King Alfred Crescent,2024-01-22T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
351250,King Alfred Crescent,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
351250,King Alfred Crescent,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
351250,King Alfred Crescent,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
351250,King Alfred Crescent,2024-01-22T22:20:00.000+00:00,transformer,,Temperature,C,23.8
351250,King Alfred Crescent,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
351250,King Alfred Crescent,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
351250,King Alfred Crescent,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
351250,King Alfred Crescent,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
351250,King Alfred Crescent,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
351250,King Alfred Crescent,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
351250,King Alfred Crescent,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
351250,King Alfred Crescent,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
351250,King Alfred Crescent,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
351250,King Alfred Crescent,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.95
351250,King Alfred Crescent,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.15
351250,King Alfred Crescent,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.89
351250,King Alfred Crescent,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
351250,King Alfred Crescent,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
351250,King Alfred Crescent,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
351250,King Alfred Crescent,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
351250,King Alfred Crescent,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
351250,King Alfred Crescent,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.7
351250,King Alfred Crescent,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.4
351250,King Alfred Crescent,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.09
351250,King Alfred Crescent,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.31
351250,King Alfred Crescent,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.77
351250,King Alfred Crescent,2024-01-22T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.6
351250,King Alfred Crescent,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.0
351250,King Alfred Crescent,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
351250,King Alfred Crescent,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.2
351250,King Alfred Crescent,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
351250,King Alfred Crescent,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
351250,King Alfred Crescent,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
351250,King Alfred Crescent,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.82
351250,King Alfred Crescent,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.04
351250,King Alfred Crescent,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.1
351250,King Alfred Crescent,2024-01-22T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
351250,King Alfred Crescent,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
351250,King Alfred Crescent,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
351250,King Alfred Crescent,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
351250,King Alfred Crescent,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
351250,King Alfred Crescent,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
351250,King Alfred Crescent,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
351250,King Alfred Crescent,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.22
351250,King Alfred Crescent,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.7
351250,King Alfred Crescent,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
351250,King Alfred Crescent,2024-01-22T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
351250,King Alfred Crescent,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
351250,King Alfred Crescent,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
351250,King Alfred Crescent,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
351250,King Alfred Crescent,2024-01-22T22:10:00.000+00:00,transformer,,Temperature,C,23.8
351250,King Alfred Crescent,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
351250,King Alfred Crescent,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
351250,King Alfred Crescent,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
351250,King Alfred Crescent,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
351250,King Alfred Crescent,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
351250,King Alfred Crescent,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
351250,King Alfred Crescent,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
351250,King Alfred Crescent,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
351250,King Alfred Crescent,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
351250,King Alfred Crescent,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.13
351250,King Alfred Crescent,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.05
351250,King Alfred Crescent,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.62
351250,King Alfred Crescent,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
351250,King Alfred Crescent,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
351250,King Alfred Crescent,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
351250,King Alfred Crescent,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
351250,King Alfred Crescent,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
351250,King Alfred Crescent,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
351250,King Alfred Crescent,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.16
351250,King Alfred Crescent,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.22
351250,King Alfred Crescent,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.28
351250,King Alfred Crescent,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.38
351250,King Alfred Crescent,2024-01-22T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.8
351250,King Alfred Crescent,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.7
351250,King Alfred Crescent,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.1
351250,King Alfred Crescent,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.6
351250,King Alfred Crescent,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
351250,King Alfred Crescent,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
351250,King Alfred Crescent,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
351250,King Alfred Crescent,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.34
351250,King Alfred Crescent,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.18
351250,King Alfred Crescent,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.25
351250,King Alfred Crescent,2024-01-22T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
351250,King Alfred Crescent,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
351250,King Alfred Crescent,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
351250,King Alfred Crescent,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
351250,King Alfred Crescent,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
351250,King Alfred Crescent,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
351250,King Alfred Crescent,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
351250,King Alfred Crescent,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.88
351250,King Alfred Crescent,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.12
351250,King Alfred Crescent,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.22
351250,King Alfred Crescent,2024-01-22T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
351250,King Alfred Crescent,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
351250,King Alfred Crescent,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
351250,King Alfred Crescent,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
351250,King Alfred Crescent,2024-01-22T22:00:00.000+00:00,transformer,,Temperature,C,23.9
351250,King Alfred Crescent,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
351250,King Alfred Crescent,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
351250,King Alfred Crescent,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
351250,King Alfred Crescent,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
351250,King Alfred Crescent,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
351250,King Alfred Crescent,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
351250,King Alfred Crescent,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
351250,King Alfred Crescent,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
351250,King Alfred Crescent,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
351250,King Alfred Crescent,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.44
351250,King Alfred Crescent,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.59
351250,King Alfred Crescent,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.84
351250,King Alfred Crescent,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
351250,King Alfred Crescent,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
351250,King Alfred Crescent,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
351250,King Alfred Crescent,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
351250,King Alfred Crescent,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.96
351250,King Alfred Crescent,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.4
351250,King Alfred Crescent,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.1
351250,King Alfred Crescent,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.31
351250,King Alfred Crescent,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.09
351250,King Alfred Crescent,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.51
351250,King Alfred Crescent,2024-01-22T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,44.2
351250,King Alfred Crescent,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.0
351250,King Alfred Crescent,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.8
351250,King Alfred Crescent,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.4
351250,King Alfred Crescent,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
351250,King Alfred Crescent,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
351250,King Alfred Crescent,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
351250,King Alfred Crescent,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.98
351250,King Alfred Crescent,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.21
351250,King Alfred Crescent,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.13
351250,King Alfred Crescent,2024-01-22T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
351250,King Alfred Crescent,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
351250,King Alfred Crescent,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
351250,King Alfred Crescent,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
351250,King Alfred Crescent,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
351250,King Alfred Crescent,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
351250,King Alfred Crescent,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
351250,King Alfred Crescent,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.28
351250,King Alfred Crescent,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.11
351250,King Alfred Crescent,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.58
351250,King Alfred Crescent,2024-01-22T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
351250,King Alfred Crescent,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
351250,King Alfred Crescent,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
351250,King Alfred Crescent,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
351250,King Alfred Crescent,2024-01-22T21:50:00.000+00:00,transformer,,Temperature,C,23.9
351250,King Alfred Crescent,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
351250,King Alfred Crescent,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
351250,King Alfred Crescent,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
351250,King Alfred Crescent,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
351250,King Alfred Crescent,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
351250,King Alfred Crescent,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
351250,King Alfred Crescent,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
351250,King Alfred Crescent,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
351250,King Alfred Crescent,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
351250,King Alfred Crescent,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.57
351250,King Alfred Crescent,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.41
351250,King Alfred Crescent,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.23
351250,King Alfred Crescent,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
351250,King Alfred Crescent,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
351250,King Alfred Crescent,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
351250,King Alfred Crescent,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
351250,King Alfred Crescent,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.21
351250,King Alfred Crescent,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.42
351250,King Alfred Crescent,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.71
351250,King Alfred Crescent,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.05
351250,King Alfred Crescent,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.88
351250,King Alfred Crescent,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.93
351250,King Alfred Crescent,2024-01-22T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.4
351250,King Alfred Crescent,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.4
351250,King Alfred Crescent,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
351250,King Alfred Crescent,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.0
351250,King Alfred Crescent,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
351250,King Alfred Crescent,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
351250,King Alfred Crescent,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
351250,King Alfred Crescent,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.75
351250,King Alfred Crescent,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.69
351250,King Alfred Crescent,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.28
351250,King Alfred Crescent,2024-01-22T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
351250,King Alfred Crescent,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
351250,King Alfred Crescent,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
351250,King Alfred Crescent,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
351250,King Alfred Crescent,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
351250,King Alfred Crescent,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
351250,King Alfred Crescent,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
351250,King Alfred Crescent,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.23
351250,King Alfred Crescent,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.22
351250,King Alfred Crescent,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.15
351250,King Alfred Crescent,2024-01-22T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
351250,King Alfred Crescent,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
351250,King Alfred Crescent,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
351250,King Alfred Crescent,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
351250,King Alfred Crescent,2024-01-22T21:40:00.000+00:00,transformer,,Temperature,C,23.9
351250,King Alfred Crescent,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
351250,King Alfred Crescent,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.01
351250,King Alfred Crescent,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
351250,King Alfred Crescent,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
351250,King Alfred Crescent,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
351250,King Alfred Crescent,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
351250,King Alfred Crescent,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
351250,King Alfred Crescent,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
351250,King Alfred Crescent,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
351250,King Alfred Crescent,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.03
351250,King Alfred Crescent,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.79
351250,King Alfred Crescent,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.36
351250,King Alfred Crescent,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
351250,King Alfred Crescent,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
351250,King Alfred Crescent,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
351250,King Alfred Crescent,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
351250,King Alfred Crescent,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.22
351250,King Alfred Crescent,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.75
351250,King Alfred Crescent,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.88
351250,King Alfred Crescent,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.54
351250,King Alfred Crescent,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.15
351250,King Alfred Crescent,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.33
351250,King Alfred Crescent,2024-01-22T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
351250,King Alfred Crescent,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.3
351250,King Alfred Crescent,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.4
351250,King Alfred Crescent,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.6
351250,King Alfred Crescent,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
351250,King Alfred Crescent,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
351250,King Alfred Crescent,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
351250,King Alfred Crescent,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.3
351250,King Alfred Crescent,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.5
351250,King Alfred Crescent,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.78
351250,King Alfred Crescent,2024-01-22T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
351250,King Alfred Crescent,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
351250,King Alfred Crescent,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
351250,King Alfred Crescent,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
351250,King Alfred Crescent,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
351250,King Alfred Crescent,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
351250,King Alfred Crescent,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
351250,King Alfred Crescent,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.66
351250,King Alfred Crescent,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.5
351250,King Alfred Crescent,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.38
351250,King Alfred Crescent,2024-01-22T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
351250,King Alfred Crescent,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
351250,King Alfred Crescent,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
351250,King Alfred Crescent,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
351250,King Alfred Crescent,2024-01-22T21:30:00.000+00:00,transformer,,Temperature,C,24.0
351250,King Alfred Crescent,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
351250,King Alfred Crescent,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
351250,King Alfred Crescent,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
351250,King Alfred Crescent,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
351250,King Alfred Crescent,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
351250,King Alfred Crescent,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
351250,King Alfred Crescent,2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
351250,King Alfred Crescent,2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
351250,King Alfred Crescent,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
351250,King Alfred Crescent,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.51
351250,King Alfred Crescent,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.16
351250,King Alfred Crescent,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.5
351250,King Alfred Crescent,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
351250,King Alfred Crescent,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
351250,King Alfred Crescent,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
351250,King Alfred Crescent,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
351250,King Alfred Crescent,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
351250,King Alfred Crescent,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
351250,King Alfred Crescent,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.67
351250,King Alfred Crescent,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.63
351250,King Alfred Crescent,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.41
351250,King Alfred Crescent,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.79
351250,King Alfred Crescent,2024-01-22T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
351250,King Alfred Crescent,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.6
351250,King Alfred Crescent,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.4
351250,King Alfred Crescent,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.2
351250,King Alfred Crescent,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
351250,King Alfred Crescent,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
351250,King Alfred Crescent,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
351250,King Alfred Crescent,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.1
351250,King Alfred Crescent,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.84
351250,King Alfred Crescent,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.05
351250,King Alfred Crescent,2024-01-22T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
351250,King Alfred Crescent,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
351250,King Alfred Crescent,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
351250,King Alfred Crescent,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
351250,King Alfred Crescent,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
351250,King Alfred Crescent,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
351250,King Alfred Crescent,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
351250,King Alfred Crescent,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.45
351250,King Alfred Crescent,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.51
351250,King Alfred Crescent,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.36
351250,King Alfred Crescent,2024-01-22T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
351250,King Alfred Crescent,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
351250,King Alfred Crescent,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
351250,King Alfred Crescent,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
351250,King Alfred Crescent,2024-01-22T21:20:00.000+00:00,transformer,,Temperature,C,24.0
351250,King Alfred Crescent,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
351250,King Alfred Crescent,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
351250,King Alfred Crescent,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
351250,King Alfred Crescent,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
351250,King Alfred Crescent,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
351250,King Alfred Crescent,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
351250,King Alfred Crescent,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
351250,King Alfred Crescent,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
351250,King Alfred Crescent,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
351250,King Alfred Crescent,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.18
351250,King Alfred Crescent,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.76
351250,King Alfred Crescent,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.2
351250,King Alfred Crescent,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
351250,King Alfred Crescent,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
351250,King Alfred Crescent,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
351250,King Alfred Crescent,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
351250,King Alfred Crescent,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
351250,King Alfred Crescent,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.61
351250,King Alfred Crescent,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.74
351250,King Alfred Crescent,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.7
351250,King Alfred Crescent,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.55
351250,King Alfred Crescent,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.5
351250,King Alfred Crescent,2024-01-22T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
351250,King Alfred Crescent,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.0
351250,King Alfred Crescent,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.5
351250,King Alfred Crescent,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.4
351250,King Alfred Crescent,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
351250,King Alfred Crescent,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
351250,King Alfred Crescent,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
351250,King Alfred Crescent,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.05
351250,King Alfred Crescent,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.71
351250,King Alfred Crescent,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.39
351250,King Alfred Crescent,2024-01-22T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
351250,King Alfred Crescent,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
351250,King Alfred Crescent,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
351250,King Alfred Crescent,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
351250,King Alfred Crescent,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
351250,King Alfred Crescent,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
351250,King Alfred Crescent,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
351250,King Alfred Crescent,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.16
351250,King Alfred Crescent,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.4
351250,King Alfred Crescent,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
351250,King Alfred Crescent,2024-01-22T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
351250,King Alfred Crescent,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
351250,King Alfred Crescent,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
351250,King Alfred Crescent,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
351250,King Alfred Crescent,2024-01-22T21:10:00.000+00:00,transformer,,Temperature,C,24.1
351250,King Alfred Crescent,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
351250,King Alfred Crescent,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
351250,King Alfred Crescent,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
351250,King Alfred Crescent,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
351250,King Alfred Crescent,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
351250,King Alfred Crescent,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
351250,King Alfred Crescent,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
351250,King Alfred Crescent,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
351250,King Alfred Crescent,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
351250,King Alfred Crescent,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.91
351250,King Alfred Crescent,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.65
351250,King Alfred Crescent,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.42
351250,King Alfred Crescent,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
351250,King Alfred Crescent,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
351250,King Alfred Crescent,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
351250,King Alfred Crescent,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
351250,King Alfred Crescent,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.48
351250,King Alfred Crescent,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.7
351250,King Alfred Crescent,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.91
351250,King Alfred Crescent,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.78
351250,King Alfred Crescent,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.36
351250,King Alfred Crescent,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.13
351250,King Alfred Crescent,2024-01-22T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.6
351250,King Alfred Crescent,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.3
351250,King Alfred Crescent,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.7
351250,King Alfred Crescent,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.9
351250,King Alfred Crescent,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
351250,King Alfred Crescent,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
351250,King Alfred Crescent,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
351250,King Alfred Crescent,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.25
351250,King Alfred Crescent,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.85
351250,King Alfred Crescent,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.62
351250,King Alfred Crescent,2024-01-22T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
351250,King Alfred Crescent,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
351250,King Alfred Crescent,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
351250,King Alfred Crescent,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
351250,King Alfred Crescent,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
351250,King Alfred Crescent,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
351250,King Alfred Crescent,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
351250,King Alfred Crescent,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.15
351250,King Alfred Crescent,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.38
351250,King Alfred Crescent,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.46
351250,King Alfred Crescent,2024-01-22T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
351250,King Alfred Crescent,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
351250,King Alfred Crescent,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
351250,King Alfred Crescent,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
351250,King Alfred Crescent,2024-01-22T21:00:00.000+00:00,transformer,,Temperature,C,24.1
351250,King Alfred Crescent,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
351250,King Alfred Crescent,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
351250,King Alfred Crescent,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
351250,King Alfred Crescent,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
351250,King Alfred Crescent,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
351250,King Alfred Crescent,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
351250,King Alfred Crescent,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
351250,King Alfred Crescent,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
351250,King Alfred Crescent,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
351250,King Alfred Crescent,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.18
351250,King Alfred Crescent,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.59
351250,King Alfred Crescent,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.21
351250,King Alfred Crescent,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
351250,King Alfred Crescent,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
351250,King Alfred Crescent,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
351250,King Alfred Crescent,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
351250,King Alfred Crescent,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.4
351250,King Alfred Crescent,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.59
351250,King Alfred Crescent,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.92
351250,King Alfred Crescent,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.48
351250,King Alfred Crescent,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.35
351250,King Alfred Crescent,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.36
