Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
351250,King Alfred Crescent,2024-01-22T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.9
351250,King Alfred Crescent,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.3
351250,King Alfred Crescent,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.8
351250,King Alfred Crescent,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.7
351250,King Alfred Crescent,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
351250,King Alfred Crescent,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
351250,King Alfred Crescent,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
351250,King Alfred Crescent,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.37
351250,King Alfred Crescent,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
351250,King Alfred Crescent,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.9
351250,King Alfred Crescent,2024-01-22T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
351250,King Alfred Crescent,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
351250,King Alfred Crescent,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
351250,King Alfred Crescent,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
351250,King Alfred Crescent,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
351250,King Alfred Crescent,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
351250,King Alfred Crescent,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
351250,King Alfred Crescent,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.6
351250,King Alfred Crescent,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.39
351250,King Alfred Crescent,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.49
351250,King Alfred Crescent,2024-01-22T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
351250,King Alfred Crescent,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
351250,King Alfred Crescent,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
351250,King Alfred Crescent,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
351250,King Alfred Crescent,2024-01-22T20:50:00.000+00:00,transformer,,Temperature,C,24.2
351250,King Alfred Crescent,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
351250,King Alfred Crescent,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
351250,King Alfred Crescent,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
351250,King Alfred Crescent,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
351250,King Alfred Crescent,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
351250,King Alfred Crescent,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
351250,King Alfred Crescent,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
351250,King Alfred Crescent,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
351250,King Alfred Crescent,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
351250,King Alfred Crescent,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.45
351250,King Alfred Crescent,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.74
351250,King Alfred Crescent,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.76
351250,King Alfred Crescent,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
351250,King Alfred Crescent,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
351250,King Alfred Crescent,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
351250,King Alfred Crescent,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
351250,King Alfred Crescent,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
351250,King Alfred Crescent,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.38
351250,King Alfred Crescent,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.84
351250,King Alfred Crescent,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.97
351250,King Alfred Crescent,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,19.72
351250,King Alfred Crescent,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.17
351250,King Alfred Crescent,2024-01-22T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.0
351250,King Alfred Crescent,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.9
351250,King Alfred Crescent,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.1
351250,King Alfred Crescent,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.8
351250,King Alfred Crescent,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
351250,King Alfred Crescent,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
351250,King Alfred Crescent,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
351250,King Alfred Crescent,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.16
351250,King Alfred Crescent,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.22
351250,King Alfred Crescent,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.58
351250,King Alfred Crescent,2024-01-22T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
351250,King Alfred Crescent,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
351250,King Alfred Crescent,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
351250,King Alfred Crescent,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
351250,King Alfred Crescent,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
351250,King Alfred Crescent,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
351250,King Alfred Crescent,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
351250,King Alfred Crescent,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.33
351250,King Alfred Crescent,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.54
351250,King Alfred Crescent,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.48
351250,King Alfred Crescent,2024-01-22T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
351250,King Alfred Crescent,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
351250,King Alfred Crescent,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
351250,King Alfred Crescent,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
351250,King Alfred Crescent,2024-01-22T20:40:00.000+00:00,transformer,,Temperature,C,24.2
351250,King Alfred Crescent,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
351250,King Alfred Crescent,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
351250,King Alfred Crescent,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
351250,King Alfred Crescent,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
351250,King Alfred Crescent,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
351250,King Alfred Crescent,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
351250,King Alfred Crescent,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
351250,King Alfred Crescent,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
351250,King Alfred Crescent,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
351250,King Alfred Crescent,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.46
351250,King Alfred Crescent,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.47
351250,King Alfred Crescent,2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.23
351250,King Alfred Crescent,2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
351250,King Alfred Crescent,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
351250,King Alfred Crescent,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
351250,King Alfred Crescent,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
351250,King Alfred Crescent,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
351250,King Alfred Crescent,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.52
351250,King Alfred Crescent,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
351250,King Alfred Crescent,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.49
351250,King Alfred Crescent,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.25
351250,King Alfred Crescent,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,22.55
351250,King Alfred Crescent,2024-01-22T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.3
351250,King Alfred Crescent,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.6
351250,King Alfred Crescent,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.4
351250,King Alfred Crescent,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.6
351250,King Alfred Crescent,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
351250,King Alfred Crescent,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
351250,King Alfred Crescent,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
351250,King Alfred Crescent,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.02
351250,King Alfred Crescent,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.99
351250,King Alfred Crescent,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.36
351250,King Alfred Crescent,2024-01-22T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
351250,King Alfred Crescent,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
351250,King Alfred Crescent,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
351250,King Alfred Crescent,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
351250,King Alfred Crescent,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
351250,King Alfred Crescent,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
351250,King Alfred Crescent,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
351250,King Alfred Crescent,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.29
351250,King Alfred Crescent,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.34
351250,King Alfred Crescent,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.7
351250,King Alfred Crescent,2024-01-22T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
351250,King Alfred Crescent,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
351250,King Alfred Crescent,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
351250,King Alfred Crescent,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
351250,King Alfred Crescent,2024-01-22T20:30:00.000+00:00,transformer,,Temperature,C,24.2
351250,King Alfred Crescent,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
351250,King Alfred Crescent,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
351250,King Alfred Crescent,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
351250,King Alfred Crescent,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
351250,King Alfred Crescent,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
351250,King Alfred Crescent,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
351250,King Alfred Crescent,2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
351250,King Alfred Crescent,2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
351250,King Alfred Crescent,2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
351250,King Alfred Crescent,2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.8
351250,King Alfred Crescent,2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.57
351250,King Alfred Crescent,2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.6
351250,King Alfred Crescent,2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
351250,King Alfred Crescent,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
351250,King Alfred Crescent,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
351250,King Alfred Crescent,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
351250,King Alfred Crescent,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
351250,King Alfred Crescent,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.55
351250,King Alfred Crescent,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
351250,King Alfred Crescent,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.32
351250,King Alfred Crescent,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.95
351250,King Alfred Crescent,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,20.88
351250,King Alfred Crescent,2024-01-22T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.3
351250,King Alfred Crescent,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.6
351250,King Alfred Crescent,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.2
351250,King Alfred Crescent,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.7
351250,King Alfred Crescent,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
351250,King Alfred Crescent,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
351250,King Alfred Crescent,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
351250,King Alfred Crescent,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.21
351250,King Alfred Crescent,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.06
351250,King Alfred Crescent,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.38
351250,King Alfred Crescent,2024-01-22T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
351250,King Alfred Crescent,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
351250,King Alfred Crescent,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
351250,King Alfred Crescent,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
351250,King Alfred Crescent,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
351250,King Alfred Crescent,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
351250,King Alfred Crescent,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
351250,King Alfred Crescent,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.1
351250,King Alfred Crescent,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.56
351250,King Alfred Crescent,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.87
351250,King Alfred Crescent,2024-01-22T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
351250,King Alfred Crescent,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
351250,King Alfred Crescent,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
351250,King Alfred Crescent,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
351250,King Alfred Crescent,2024-01-22T20:20:00.000+00:00,transformer,,Temperature,C,24.2
351250,King Alfred Crescent,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
351250,King Alfred Crescent,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
351250,King Alfred Crescent,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
351250,King Alfred Crescent,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
351250,King Alfred Crescent,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
351250,King Alfred Crescent,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
351250,King Alfred Crescent,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
351250,King Alfred Crescent,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
351250,King Alfred Crescent,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
351250,King Alfred Crescent,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.63
351250,King Alfred Crescent,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.57
351250,King Alfred Crescent,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.14
351250,King Alfred Crescent,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
351250,King Alfred Crescent,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
351250,King Alfred Crescent,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
351250,King Alfred Crescent,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
351250,King Alfred Crescent,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.24
351250,King Alfred Crescent,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.44
351250,King Alfred Crescent,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.91
351250,King Alfred Crescent,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.71
351250,King Alfred Crescent,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.18
351250,King Alfred Crescent,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.16
351250,King Alfred Crescent,2024-01-22T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.5
351250,King Alfred Crescent,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.8
351250,King Alfred Crescent,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.7
351250,King Alfred Crescent,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.0
351250,King Alfred Crescent,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
351250,King Alfred Crescent,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
351250,King Alfred Crescent,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
351250,King Alfred Crescent,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.26
351250,King Alfred Crescent,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.77
351250,King Alfred Crescent,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.27
351250,King Alfred Crescent,2024-01-22T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
351250,King Alfred Crescent,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
351250,King Alfred Crescent,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
351250,King Alfred Crescent,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
351250,King Alfred Crescent,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
351250,King Alfred Crescent,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
351250,King Alfred Crescent,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
351250,King Alfred Crescent,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.95
351250,King Alfred Crescent,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.45
351250,King Alfred Crescent,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.58
351250,King Alfred Crescent,2024-01-22T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
351250,King Alfred Crescent,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
351250,King Alfred Crescent,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
351250,King Alfred Crescent,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
351250,King Alfred Crescent,2024-01-22T20:10:00.000+00:00,transformer,,Temperature,C,24.2
351250,King Alfred Crescent,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
351250,King Alfred Crescent,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
351250,King Alfred Crescent,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
351250,King Alfred Crescent,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
351250,King Alfred Crescent,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
351250,King Alfred Crescent,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
351250,King Alfred Crescent,2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
351250,King Alfred Crescent,2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
351250,King Alfred Crescent,2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
351250,King Alfred Crescent,2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.92
351250,King Alfred Crescent,2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.4
351250,King Alfred Crescent,2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
351250,King Alfred Crescent,2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
351250,King Alfred Crescent,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
351250,King Alfred Crescent,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
351250,King Alfred Crescent,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
351250,King Alfred Crescent,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.01
351250,King Alfred Crescent,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.04
351250,King Alfred Crescent,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.62
351250,King Alfred Crescent,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.5
351250,King Alfred Crescent,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.75
351250,King Alfred Crescent,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.17
351250,King Alfred Crescent,2024-01-22T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.4
351250,King Alfred Crescent,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.6
351250,King Alfred Crescent,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.5
351250,King Alfred Crescent,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.0
351250,King Alfred Crescent,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
351250,King Alfred Crescent,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
351250,King Alfred Crescent,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
351250,King Alfred Crescent,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.4
351250,King Alfred Crescent,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.16
351250,King Alfred Crescent,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.78
351250,King Alfred Crescent,2024-01-22T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
351250,King Alfred Crescent,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
351250,King Alfred Crescent,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
351250,King Alfred Crescent,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
351250,King Alfred Crescent,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
351250,King Alfred Crescent,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
351250,King Alfred Crescent,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
351250,King Alfred Crescent,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.08
351250,King Alfred Crescent,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.86
351250,King Alfred Crescent,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.97
351250,King Alfred Crescent,2024-01-22T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
351250,King Alfred Crescent,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
351250,King Alfred Crescent,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
351250,King Alfred Crescent,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
351250,King Alfred Crescent,2024-01-22T20:00:00.000+00:00,transformer,,Temperature,C,24.2
351250,King Alfred Crescent,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
351250,King Alfred Crescent,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
351250,King Alfred Crescent,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
351250,King Alfred Crescent,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
351250,King Alfred Crescent,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
351250,King Alfred Crescent,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
351250,King Alfred Crescent,2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
351250,King Alfred Crescent,2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
351250,King Alfred Crescent,2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
351250,King Alfred Crescent,2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.98
351250,King Alfred Crescent,2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.77
351250,King Alfred Crescent,2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.93
351250,King Alfred Crescent,2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
351250,King Alfred Crescent,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
351250,King Alfred Crescent,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
351250,King Alfred Crescent,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
351250,King Alfred Crescent,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
351250,King Alfred Crescent,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
351250,King Alfred Crescent,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
351250,King Alfred Crescent,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.32
351250,King Alfred Crescent,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.76
351250,King Alfred Crescent,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.59
351250,King Alfred Crescent,2024-01-22T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.8
351250,King Alfred Crescent,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.3
351250,King Alfred Crescent,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.1
351250,King Alfred Crescent,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.6
351250,King Alfred Crescent,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
351250,King Alfred Crescent,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
351250,King Alfred Crescent,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
351250,King Alfred Crescent,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.32
351250,King Alfred Crescent,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.85
351250,King Alfred Crescent,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.52
351250,King Alfred Crescent,2024-01-22T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
351250,King Alfred Crescent,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
351250,King Alfred Crescent,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
351250,King Alfred Crescent,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
351250,King Alfred Crescent,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
351250,King Alfred Crescent,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
351250,King Alfred Crescent,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
351250,King Alfred Crescent,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.6
351250,King Alfred Crescent,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.8
351250,King Alfred Crescent,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.13
351250,King Alfred Crescent,2024-01-22T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
351250,King Alfred Crescent,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
351250,King Alfred Crescent,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
351250,King Alfred Crescent,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
351250,King Alfred Crescent,2024-01-22T19:50:00.000+00:00,transformer,,Temperature,C,24.2
351250,King Alfred Crescent,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
351250,King Alfred Crescent,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
351250,King Alfred Crescent,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
351250,King Alfred Crescent,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
351250,King Alfred Crescent,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
351250,King Alfred Crescent,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
351250,King Alfred Crescent,2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
351250,King Alfred Crescent,2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
351250,King Alfred Crescent,2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
351250,King Alfred Crescent,2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.25
351250,King Alfred Crescent,2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.41
351250,King Alfred Crescent,2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.24
351250,King Alfred Crescent,2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
351250,King Alfred Crescent,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
351250,King Alfred Crescent,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
351250,King Alfred Crescent,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
351250,King Alfred Crescent,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
351250,King Alfred Crescent,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
351250,King Alfred Crescent,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.18
351250,King Alfred Crescent,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.88
351250,King Alfred Crescent,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.29
351250,King Alfred Crescent,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.16
351250,King Alfred Crescent,2024-01-22T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.1
351250,King Alfred Crescent,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.2
351250,King Alfred Crescent,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.7
351250,King Alfred Crescent,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.8
351250,King Alfred Crescent,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
351250,King Alfred Crescent,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
351250,King Alfred Crescent,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
351250,King Alfred Crescent,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.06
351250,King Alfred Crescent,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.92
351250,King Alfred Crescent,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.44
351250,King Alfred Crescent,2024-01-22T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
351250,King Alfred Crescent,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
351250,King Alfred Crescent,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
351250,King Alfred Crescent,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
351250,King Alfred Crescent,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
351250,King Alfred Crescent,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
351250,King Alfred Crescent,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
351250,King Alfred Crescent,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.52
351250,King Alfred Crescent,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.83
351250,King Alfred Crescent,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.96
351250,King Alfred Crescent,2024-01-22T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
351250,King Alfred Crescent,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
351250,King Alfred Crescent,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
351250,King Alfred Crescent,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
351250,King Alfred Crescent,2024-01-22T19:40:00.000+00:00,transformer,,Temperature,C,24.2
351250,King Alfred Crescent,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
351250,King Alfred Crescent,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
351250,King Alfred Crescent,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
351250,King Alfred Crescent,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
351250,King Alfred Crescent,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
351250,King Alfred Crescent,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
351250,King Alfred Crescent,2024-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
351250,King Alfred Crescent,2024-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
351250,King Alfred Crescent,2024-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
351250,King Alfred Crescent,2024-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.45
351250,King Alfred Crescent,2024-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.04
351250,King Alfred Crescent,2024-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.56
351250,King Alfred Crescent,2024-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
351250,King Alfred Crescent,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
351250,King Alfred Crescent,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
351250,King Alfred Crescent,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
351250,King Alfred Crescent,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
351250,King Alfred Crescent,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.66
351250,King Alfred Crescent,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.51
351250,King Alfred Crescent,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.52
351250,King Alfred Crescent,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.7
351250,King Alfred Crescent,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,25.3
351250,King Alfred Crescent,2024-01-22T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.9
351250,King Alfred Crescent,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.2
351250,King Alfred Crescent,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.4
351250,King Alfred Crescent,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,107.3
351250,King Alfred Crescent,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
351250,King Alfred Crescent,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
351250,King Alfred Crescent,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
351250,King Alfred Crescent,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.55
351250,King Alfred Crescent,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.21
351250,King Alfred Crescent,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.46
351250,King Alfred Crescent,2024-01-22T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
351250,King Alfred Crescent,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
351250,King Alfred Crescent,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
351250,King Alfred Crescent,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
351250,King Alfred Crescent,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
351250,King Alfred Crescent,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
351250,King Alfred Crescent,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
351250,King Alfred Crescent,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.4
351250,King Alfred Crescent,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.5
351250,King Alfred Crescent,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.37
351250,King Alfred Crescent,2024-01-22T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
351250,King Alfred Crescent,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
351250,King Alfred Crescent,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
351250,King Alfred Crescent,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
351250,King Alfred Crescent,2024-01-22T19:30:00.000+00:00,transformer,,Temperature,C,24.1
351250,King Alfred Crescent,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
351250,King Alfred Crescent,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
351250,King Alfred Crescent,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
351250,King Alfred Crescent,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
351250,King Alfred Crescent,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
351250,King Alfred Crescent,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
351250,King Alfred Crescent,2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
351250,King Alfred Crescent,2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
351250,King Alfred Crescent,2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
351250,King Alfred Crescent,2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.47
351250,King Alfred Crescent,2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.4
351250,King Alfred Crescent,2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,32.12
351250,King Alfred Crescent,2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
351250,King Alfred Crescent,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
351250,King Alfred Crescent,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
351250,King Alfred Crescent,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
351250,King Alfred Crescent,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
351250,King Alfred Crescent,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.5
351250,King Alfred Crescent,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.3
351250,King Alfred Crescent,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.77
351250,King Alfred Crescent,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.69
351250,King Alfred Crescent,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,26.34
351250,King Alfred Crescent,2024-01-22T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,45.9
351250,King Alfred Crescent,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.1
351250,King Alfred Crescent,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.6
351250,King Alfred Crescent,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,111.7
351250,King Alfred Crescent,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
351250,King Alfred Crescent,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
351250,King Alfred Crescent,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
351250,King Alfred Crescent,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.3
351250,King Alfred Crescent,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.54
351250,King Alfred Crescent,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.67
351250,King Alfred Crescent,2024-01-22T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
351250,King Alfred Crescent,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
351250,King Alfred Crescent,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
351250,King Alfred Crescent,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
351250,King Alfred Crescent,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
351250,King Alfred Crescent,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
351250,King Alfred Crescent,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
351250,King Alfred Crescent,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.02
351250,King Alfred Crescent,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.78
351250,King Alfred Crescent,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.55
351250,King Alfred Crescent,2024-01-22T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
351250,King Alfred Crescent,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
351250,King Alfred Crescent,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
351250,King Alfred Crescent,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
351250,King Alfred Crescent,2024-01-22T19:20:00.000+00:00,transformer,,Temperature,C,24.1
351250,King Alfred Crescent,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
351250,King Alfred Crescent,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
351250,King Alfred Crescent,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
351250,King Alfred Crescent,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
351250,King Alfred Crescent,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
351250,King Alfred Crescent,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
351250,King Alfred Crescent,2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
351250,King Alfred Crescent,2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
351250,King Alfred Crescent,2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
351250,King Alfred Crescent,2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.1
351250,King Alfred Crescent,2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.01
351250,King Alfred Crescent,2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,35.55
351250,King Alfred Crescent,2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
351250,King Alfred Crescent,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
351250,King Alfred Crescent,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
351250,King Alfred Crescent,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
351250,King Alfred Crescent,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
351250,King Alfred Crescent,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
351250,King Alfred Crescent,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
351250,King Alfred Crescent,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.38
351250,King Alfred Crescent,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.89
351250,King Alfred Crescent,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,27.45
351250,King Alfred Crescent,2024-01-22T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,50.5
351250,King Alfred Crescent,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.7
351250,King Alfred Crescent,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.6
351250,King Alfred Crescent,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,116.0
351250,King Alfred Crescent,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
351250,King Alfred Crescent,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
351250,King Alfred Crescent,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
351250,King Alfred Crescent,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.25
351250,King Alfred Crescent,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.99
351250,King Alfred Crescent,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.5
351250,King Alfred Crescent,2024-01-22T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
351250,King Alfred Crescent,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
351250,King Alfred Crescent,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
351250,King Alfred Crescent,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
351250,King Alfred Crescent,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
351250,King Alfred Crescent,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
351250,King Alfred Crescent,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
351250,King Alfred Crescent,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.03
351250,King Alfred Crescent,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.66
351250,King Alfred Crescent,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.45
351250,King Alfred Crescent,2024-01-22T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
351250,King Alfred Crescent,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
351250,King Alfred Crescent,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
351250,King Alfred Crescent,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
351250,King Alfred Crescent,2024-01-22T19:10:00.000+00:00,transformer,,Temperature,C,24.0
351250,King Alfred Crescent,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
351250,King Alfred Crescent,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
351250,King Alfred Crescent,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
351250,King Alfred Crescent,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
351250,King Alfred Crescent,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
351250,King Alfred Crescent,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
351250,King Alfred Crescent,2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
351250,King Alfred Crescent,2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
351250,King Alfred Crescent,2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
351250,King Alfred Crescent,2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.67
351250,King Alfred Crescent,2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.53
351250,King Alfred Crescent,2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,36.4
351250,King Alfred Crescent,2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
351250,King Alfred Crescent,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
351250,King Alfred Crescent,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
351250,King Alfred Crescent,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
351250,King Alfred Crescent,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
