Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
351250,King Alfred Crescent,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.79
351250,King Alfred Crescent,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
351250,King Alfred Crescent,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,22.24
351250,King Alfred Crescent,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.98
351250,King Alfred Crescent,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,30.65
351250,King Alfred Crescent,2024-01-22T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,71.5
351250,King Alfred Crescent,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,94.5
351250,King Alfred Crescent,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.8
351250,King Alfred Crescent,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,129.3
351250,King Alfred Crescent,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
351250,King Alfred Crescent,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
351250,King Alfred Crescent,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
351250,King Alfred Crescent,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.15
351250,King Alfred Crescent,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.02
351250,King Alfred Crescent,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.16
351250,King Alfred Crescent,2024-01-22T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
351250,King Alfred Crescent,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
351250,King Alfred Crescent,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
351250,King Alfred Crescent,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
351250,King Alfred Crescent,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
351250,King Alfred Crescent,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
351250,King Alfred Crescent,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
351250,King Alfred Crescent,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.42
351250,King Alfred Crescent,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.95
351250,King Alfred Crescent,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.41
351250,King Alfred Crescent,2024-01-22T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
351250,King Alfred Crescent,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
351250,King Alfred Crescent,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
351250,King Alfred Crescent,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
351250,King Alfred Crescent,2024-01-22T19:00:00.000+00:00,transformer,,Temperature,C,23.9
351250,King Alfred Crescent,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
351250,King Alfred Crescent,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
351250,King Alfred Crescent,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
351250,King Alfred Crescent,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
351250,King Alfred Crescent,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
351250,King Alfred Crescent,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
351250,King Alfred Crescent,2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
351250,King Alfred Crescent,2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
351250,King Alfred Crescent,2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
351250,King Alfred Crescent,2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.81
351250,King Alfred Crescent,2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.95
351250,King Alfred Crescent,2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,42.22
351250,King Alfred Crescent,2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,96.7
351250,King Alfred Crescent,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
351250,King Alfred Crescent,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
351250,King Alfred Crescent,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
351250,King Alfred Crescent,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
351250,King Alfred Crescent,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.79
351250,King Alfred Crescent,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.14
351250,King Alfred Crescent,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,20.63
351250,King Alfred Crescent,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.06
351250,King Alfred Crescent,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,33.45
351250,King Alfred Crescent,2024-01-22T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,73.6
351250,King Alfred Crescent,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.2
351250,King Alfred Crescent,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.2
351250,King Alfred Crescent,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,141.2
351250,King Alfred Crescent,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
351250,King Alfred Crescent,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
351250,King Alfred Crescent,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
351250,King Alfred Crescent,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.29
351250,King Alfred Crescent,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.79
351250,King Alfred Crescent,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.14
351250,King Alfred Crescent,2024-01-22T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
351250,King Alfred Crescent,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
351250,King Alfred Crescent,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
351250,King Alfred Crescent,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
351250,King Alfred Crescent,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
351250,King Alfred Crescent,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
351250,King Alfred Crescent,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
351250,King Alfred Crescent,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.11
351250,King Alfred Crescent,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.05
351250,King Alfred Crescent,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.16
351250,King Alfred Crescent,2024-01-22T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
351250,King Alfred Crescent,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
351250,King Alfred Crescent,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
351250,King Alfred Crescent,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.3
351250,King Alfred Crescent,2024-01-22T18:50:00.000+00:00,transformer,,Temperature,C,23.8
351250,King Alfred Crescent,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
351250,King Alfred Crescent,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
351250,King Alfred Crescent,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
351250,King Alfred Crescent,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
351250,King Alfred Crescent,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
351250,King Alfred Crescent,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
351250,King Alfred Crescent,2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
351250,King Alfred Crescent,2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
351250,King Alfred Crescent,2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
351250,King Alfred Crescent,2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.03
351250,King Alfred Crescent,2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.9
351250,King Alfred Crescent,2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,45.75
351250,King Alfred Crescent,2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,101.1
351250,King Alfred Crescent,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
351250,King Alfred Crescent,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
351250,King Alfred Crescent,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
351250,King Alfred Crescent,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
351250,King Alfred Crescent,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.63
351250,King Alfred Crescent,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.5
351250,King Alfred Crescent,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,21.79
351250,King Alfred Crescent,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,20.99
351250,King Alfred Crescent,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,27.85
351250,King Alfred Crescent,2024-01-22T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,45.3
351250,King Alfred Crescent,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.8
351250,King Alfred Crescent,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,89.7
351250,King Alfred Crescent,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,118.3
351250,King Alfred Crescent,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
351250,King Alfred Crescent,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
351250,King Alfred Crescent,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
351250,King Alfred Crescent,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.27
351250,King Alfred Crescent,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.39
351250,King Alfred Crescent,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.07
351250,King Alfred Crescent,2024-01-22T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
351250,King Alfred Crescent,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
351250,King Alfred Crescent,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
351250,King Alfred Crescent,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
351250,King Alfred Crescent,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
351250,King Alfred Crescent,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
351250,King Alfred Crescent,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
351250,King Alfred Crescent,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.97
351250,King Alfred Crescent,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.23
351250,King Alfred Crescent,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.89
351250,King Alfred Crescent,2024-01-22T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
351250,King Alfred Crescent,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
351250,King Alfred Crescent,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
351250,King Alfred Crescent,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
351250,King Alfred Crescent,2024-01-22T18:40:00.000+00:00,transformer,,Temperature,C,23.7
351250,King Alfred Crescent,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
351250,King Alfred Crescent,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
351250,King Alfred Crescent,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
351250,King Alfred Crescent,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
351250,King Alfred Crescent,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
351250,King Alfred Crescent,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
351250,King Alfred Crescent,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
351250,King Alfred Crescent,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
351250,King Alfred Crescent,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
351250,King Alfred Crescent,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.03
351250,King Alfred Crescent,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.6
351250,King Alfred Crescent,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,38.82
351250,King Alfred Crescent,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
351250,King Alfred Crescent,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
351250,King Alfred Crescent,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
351250,King Alfred Crescent,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
351250,King Alfred Crescent,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
351250,King Alfred Crescent,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
351250,King Alfred Crescent,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
351250,King Alfred Crescent,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,20.25
351250,King Alfred Crescent,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,23.87
351250,King Alfred Crescent,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,31.29
351250,King Alfred Crescent,2024-01-22T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,45.5
351250,King Alfred Crescent,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.1
351250,King Alfred Crescent,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,100.5
351250,King Alfred Crescent,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,131.9
351250,King Alfred Crescent,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
351250,King Alfred Crescent,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
351250,King Alfred Crescent,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
351250,King Alfred Crescent,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
351250,King Alfred Crescent,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.01
351250,King Alfred Crescent,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.4
351250,King Alfred Crescent,2024-01-22T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
351250,King Alfred Crescent,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
351250,King Alfred Crescent,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
351250,King Alfred Crescent,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
351250,King Alfred Crescent,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
351250,King Alfred Crescent,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
351250,King Alfred Crescent,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
351250,King Alfred Crescent,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.7
351250,King Alfred Crescent,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.12
351250,King Alfred Crescent,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.66
351250,King Alfred Crescent,2024-01-22T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
351250,King Alfred Crescent,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
351250,King Alfred Crescent,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
351250,King Alfred Crescent,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
351250,King Alfred Crescent,2024-01-22T18:30:00.000+00:00,transformer,,Temperature,C,23.6
351250,King Alfred Crescent,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
351250,King Alfred Crescent,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
351250,King Alfred Crescent,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
351250,King Alfred Crescent,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
351250,King Alfred Crescent,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
351250,King Alfred Crescent,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
351250,King Alfred Crescent,2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
351250,King Alfred Crescent,2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
351250,King Alfred Crescent,2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
351250,King Alfred Crescent,2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.94
351250,King Alfred Crescent,2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.99
351250,King Alfred Crescent,2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,42.35
351250,King Alfred Crescent,2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
351250,King Alfred Crescent,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
351250,King Alfred Crescent,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
351250,King Alfred Crescent,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
351250,King Alfred Crescent,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
351250,King Alfred Crescent,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
351250,King Alfred Crescent,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
351250,King Alfred Crescent,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.21
351250,King Alfred Crescent,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,21.1
351250,King Alfred Crescent,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,31.19
351250,King Alfred Crescent,2024-01-22T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,57.6
351250,King Alfred Crescent,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.2
351250,King Alfred Crescent,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,88.9
351250,King Alfred Crescent,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,132.1
351250,King Alfred Crescent,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
351250,King Alfred Crescent,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
351250,King Alfred Crescent,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
351250,King Alfred Crescent,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.61
351250,King Alfred Crescent,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
351250,King Alfred Crescent,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.01
351250,King Alfred Crescent,2024-01-22T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
351250,King Alfred Crescent,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
351250,King Alfred Crescent,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
351250,King Alfred Crescent,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
351250,King Alfred Crescent,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
351250,King Alfred Crescent,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
351250,King Alfred Crescent,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
351250,King Alfred Crescent,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.91
351250,King Alfred Crescent,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.28
351250,King Alfred Crescent,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.76
351250,King Alfred Crescent,2024-01-22T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
351250,King Alfred Crescent,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
351250,King Alfred Crescent,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
351250,King Alfred Crescent,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
351250,King Alfred Crescent,2024-01-22T18:20:00.000+00:00,transformer,,Temperature,C,23.4
351250,King Alfred Crescent,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
351250,King Alfred Crescent,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
351250,King Alfred Crescent,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
351250,King Alfred Crescent,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
351250,King Alfred Crescent,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
351250,King Alfred Crescent,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
351250,King Alfred Crescent,2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
351250,King Alfred Crescent,2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
351250,King Alfred Crescent,2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
351250,King Alfred Crescent,2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.73
351250,King Alfred Crescent,2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.38
351250,King Alfred Crescent,2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,41.96
351250,King Alfred Crescent,2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,78.1
351250,King Alfred Crescent,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
351250,King Alfred Crescent,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
351250,King Alfred Crescent,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
351250,King Alfred Crescent,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
351250,King Alfred Crescent,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.99
351250,King Alfred Crescent,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.14
351250,King Alfred Crescent,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.75
351250,King Alfred Crescent,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,23.58
351250,King Alfred Crescent,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,27.4
351250,King Alfred Crescent,2024-01-22T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,45.1
351250,King Alfred Crescent,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.5
351250,King Alfred Crescent,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,99.9
351250,King Alfred Crescent,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,116.3
351250,King Alfred Crescent,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
351250,King Alfred Crescent,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
351250,King Alfred Crescent,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
351250,King Alfred Crescent,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.57
351250,King Alfred Crescent,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.98
351250,King Alfred Crescent,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.1
351250,King Alfred Crescent,2024-01-22T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
351250,King Alfred Crescent,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
351250,King Alfred Crescent,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
351250,King Alfred Crescent,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
351250,King Alfred Crescent,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
351250,King Alfred Crescent,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
351250,King Alfred Crescent,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
351250,King Alfred Crescent,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.84
351250,King Alfred Crescent,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.46
351250,King Alfred Crescent,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.41
351250,King Alfred Crescent,2024-01-22T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
351250,King Alfred Crescent,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
351250,King Alfred Crescent,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
351250,King Alfred Crescent,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
351250,King Alfred Crescent,2024-01-22T18:10:00.000+00:00,transformer,,Temperature,C,23.3
351250,King Alfred Crescent,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
351250,King Alfred Crescent,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
351250,King Alfred Crescent,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
351250,King Alfred Crescent,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
351250,King Alfred Crescent,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
351250,King Alfred Crescent,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
351250,King Alfred Crescent,2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
351250,King Alfred Crescent,2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
351250,King Alfred Crescent,2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
351250,King Alfred Crescent,2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.16
351250,King Alfred Crescent,2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.02
351250,King Alfred Crescent,2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.91
351250,King Alfred Crescent,2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
351250,King Alfred Crescent,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
351250,King Alfred Crescent,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
351250,King Alfred Crescent,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
351250,King Alfred Crescent,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
351250,King Alfred Crescent,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.12
351250,King Alfred Crescent,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.33
351250,King Alfred Crescent,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,21.71
351250,King Alfred Crescent,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,21.53
351250,King Alfred Crescent,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,24.31
351250,King Alfred Crescent,2024-01-22T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.1
351250,King Alfred Crescent,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.6
351250,King Alfred Crescent,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,91.5
351250,King Alfred Crescent,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,104.3
351250,King Alfred Crescent,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
351250,King Alfred Crescent,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
351250,King Alfred Crescent,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
351250,King Alfred Crescent,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.81
351250,King Alfred Crescent,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
351250,King Alfred Crescent,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.21
351250,King Alfred Crescent,2024-01-22T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
351250,King Alfred Crescent,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
351250,King Alfred Crescent,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
351250,King Alfred Crescent,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
351250,King Alfred Crescent,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
351250,King Alfred Crescent,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
351250,King Alfred Crescent,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
351250,King Alfred Crescent,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.05
351250,King Alfred Crescent,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.54
351250,King Alfred Crescent,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.77
351250,King Alfred Crescent,2024-01-22T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
351250,King Alfred Crescent,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
351250,King Alfred Crescent,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
351250,King Alfred Crescent,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
351250,King Alfred Crescent,2024-01-22T18:00:00.000+00:00,transformer,,Temperature,C,23.2
351250,King Alfred Crescent,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
351250,King Alfred Crescent,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
351250,King Alfred Crescent,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
351250,King Alfred Crescent,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
351250,King Alfred Crescent,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
351250,King Alfred Crescent,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
351250,King Alfred Crescent,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
351250,King Alfred Crescent,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
351250,King Alfred Crescent,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
351250,King Alfred Crescent,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.56
351250,King Alfred Crescent,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.08
351250,King Alfred Crescent,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,34.29
351250,King Alfred Crescent,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
351250,King Alfred Crescent,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
351250,King Alfred Crescent,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
351250,King Alfred Crescent,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
351250,King Alfred Crescent,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
351250,King Alfred Crescent,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.32
351250,King Alfred Crescent,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
351250,King Alfred Crescent,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,21.36
351250,King Alfred Crescent,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.33
351250,King Alfred Crescent,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,26.23
351250,King Alfred Crescent,2024-01-22T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,45.3
351250,King Alfred Crescent,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.6
351250,King Alfred Crescent,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.2
351250,King Alfred Crescent,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,112.0
351250,King Alfred Crescent,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
351250,King Alfred Crescent,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
351250,King Alfred Crescent,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
351250,King Alfred Crescent,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.17
351250,King Alfred Crescent,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.58
351250,King Alfred Crescent,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.18
351250,King Alfred Crescent,2024-01-22T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
351250,King Alfred Crescent,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
351250,King Alfred Crescent,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
351250,King Alfred Crescent,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
351250,King Alfred Crescent,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
351250,King Alfred Crescent,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
351250,King Alfred Crescent,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
351250,King Alfred Crescent,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
351250,King Alfred Crescent,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.41
351250,King Alfred Crescent,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.54
351250,King Alfred Crescent,2024-01-22T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
351250,King Alfred Crescent,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
351250,King Alfred Crescent,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
351250,King Alfred Crescent,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
351250,King Alfred Crescent,2024-01-22T17:50:00.000+00:00,transformer,,Temperature,C,23.1
351250,King Alfred Crescent,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
351250,King Alfred Crescent,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
351250,King Alfred Crescent,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
351250,King Alfred Crescent,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
351250,King Alfred Crescent,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
351250,King Alfred Crescent,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
351250,King Alfred Crescent,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
351250,King Alfred Crescent,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
351250,King Alfred Crescent,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
351250,King Alfred Crescent,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,26.54
351250,King Alfred Crescent,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.32
351250,King Alfred Crescent,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.95
351250,King Alfred Crescent,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
351250,King Alfred Crescent,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
351250,King Alfred Crescent,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
351250,King Alfred Crescent,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
351250,King Alfred Crescent,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
351250,King Alfred Crescent,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.48
351250,King Alfred Crescent,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
351250,King Alfred Crescent,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,20.76
351250,King Alfred Crescent,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.21
351250,King Alfred Crescent,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,22.97
351250,King Alfred Crescent,2024-01-22T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,44.2
351250,King Alfred Crescent,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.6
351250,King Alfred Crescent,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.1
351250,King Alfred Crescent,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,98.2
351250,King Alfred Crescent,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
351250,King Alfred Crescent,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
351250,King Alfred Crescent,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
351250,King Alfred Crescent,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.23
351250,King Alfred Crescent,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.76
351250,King Alfred Crescent,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.93
351250,King Alfred Crescent,2024-01-22T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
351250,King Alfred Crescent,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
351250,King Alfred Crescent,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
351250,King Alfred Crescent,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
351250,King Alfred Crescent,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
351250,King Alfred Crescent,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
351250,King Alfred Crescent,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
351250,King Alfred Crescent,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.64
351250,King Alfred Crescent,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.65
351250,King Alfred Crescent,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.38
351250,King Alfred Crescent,2024-01-22T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
351250,King Alfred Crescent,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
351250,King Alfred Crescent,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
351250,King Alfred Crescent,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
351250,King Alfred Crescent,2024-01-22T17:40:00.000+00:00,transformer,,Temperature,C,22.9
351250,King Alfred Crescent,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
351250,King Alfred Crescent,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
351250,King Alfred Crescent,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
351250,King Alfred Crescent,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
351250,King Alfred Crescent,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
351250,King Alfred Crescent,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
351250,King Alfred Crescent,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
351250,King Alfred Crescent,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
351250,King Alfred Crescent,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
351250,King Alfred Crescent,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.64
351250,King Alfred Crescent,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.61
351250,King Alfred Crescent,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,34.28
351250,King Alfred Crescent,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
351250,King Alfred Crescent,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
351250,King Alfred Crescent,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
351250,King Alfred Crescent,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
351250,King Alfred Crescent,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
351250,King Alfred Crescent,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.48
351250,King Alfred Crescent,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.06
351250,King Alfred Crescent,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,22.54
351250,King Alfred Crescent,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.12
351250,King Alfred Crescent,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,25.74
351250,King Alfred Crescent,2024-01-22T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,48.3
351250,King Alfred Crescent,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,96.6
351250,King Alfred Crescent,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.7
351250,King Alfred Crescent,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,110.2
351250,King Alfred Crescent,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
351250,King Alfred Crescent,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
351250,King Alfred Crescent,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
351250,King Alfred Crescent,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.68
351250,King Alfred Crescent,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.82
351250,King Alfred Crescent,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.24
351250,King Alfred Crescent,2024-01-22T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
351250,King Alfred Crescent,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
351250,King Alfred Crescent,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
351250,King Alfred Crescent,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
351250,King Alfred Crescent,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
351250,King Alfred Crescent,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
351250,King Alfred Crescent,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
351250,King Alfred Crescent,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.26
351250,King Alfred Crescent,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.7
351250,King Alfred Crescent,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.9
351250,King Alfred Crescent,2024-01-22T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
351250,King Alfred Crescent,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
351250,King Alfred Crescent,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
351250,King Alfred Crescent,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
351250,King Alfred Crescent,2024-01-22T17:30:00.000+00:00,transformer,,Temperature,C,22.8
351250,King Alfred Crescent,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
351250,King Alfred Crescent,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
351250,King Alfred Crescent,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
351250,King Alfred Crescent,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
351250,King Alfred Crescent,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
351250,King Alfred Crescent,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
351250,King Alfred Crescent,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
351250,King Alfred Crescent,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
351250,King Alfred Crescent,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
351250,King Alfred Crescent,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.48
351250,King Alfred Crescent,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.65
351250,King Alfred Crescent,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,38.88
351250,King Alfred Crescent,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
351250,King Alfred Crescent,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
351250,King Alfred Crescent,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
351250,King Alfred Crescent,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
351250,King Alfred Crescent,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
351250,King Alfred Crescent,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.64
351250,King Alfred Crescent,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.77
351250,King Alfred Crescent,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,21.96
351250,King Alfred Crescent,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.88
351250,King Alfred Crescent,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,26.97
351250,King Alfred Crescent,2024-01-22T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,58.7
351250,King Alfred Crescent,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,94.6
351250,King Alfred Crescent,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.7
351250,King Alfred Crescent,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,115.4
351250,King Alfred Crescent,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
351250,King Alfred Crescent,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
351250,King Alfred Crescent,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
351250,King Alfred Crescent,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.26
351250,King Alfred Crescent,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.1
351250,King Alfred Crescent,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.44
351250,King Alfred Crescent,2024-01-22T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
351250,King Alfred Crescent,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
351250,King Alfred Crescent,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
351250,King Alfred Crescent,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
351250,King Alfred Crescent,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
351250,King Alfred Crescent,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
351250,King Alfred Crescent,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
351250,King Alfred Crescent,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.24
351250,King Alfred Crescent,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.98
351250,King Alfred Crescent,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.88
351250,King Alfred Crescent,2024-01-22T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
351250,King Alfred Crescent,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
351250,King Alfred Crescent,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
351250,King Alfred Crescent,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
351250,King Alfred Crescent,2024-01-22T17:20:00.000+00:00,transformer,,Temperature,C,22.7
351250,King Alfred Crescent,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
351250,King Alfred Crescent,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
351250,King Alfred Crescent,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
351250,King Alfred Crescent,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
351250,King Alfred Crescent,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
351250,King Alfred Crescent,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
351250,King Alfred Crescent,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
351250,King Alfred Crescent,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
351250,King Alfred Crescent,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
351250,King Alfred Crescent,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.46
351250,King Alfred Crescent,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.96
