Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
351250,King Alfred Crescent,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,39.29
351250,King Alfred Crescent,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,78.3
351250,King Alfred Crescent,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
351250,King Alfred Crescent,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
351250,King Alfred Crescent,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
351250,King Alfred Crescent,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
351250,King Alfred Crescent,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
351250,King Alfred Crescent,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.66
351250,King Alfred Crescent,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.18
351250,King Alfred Crescent,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,21.05
351250,King Alfred Crescent,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,27.85
351250,King Alfred Crescent,2024-01-22T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,50.4
351250,King Alfred Crescent,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.0
351250,King Alfred Crescent,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,89.5
351250,King Alfred Crescent,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,119.5
351250,King Alfred Crescent,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
351250,King Alfred Crescent,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
351250,King Alfred Crescent,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
351250,King Alfred Crescent,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.18
351250,King Alfred Crescent,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.84
351250,King Alfred Crescent,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.19
351250,King Alfred Crescent,2024-01-22T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
351250,King Alfred Crescent,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
351250,King Alfred Crescent,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
351250,King Alfred Crescent,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
351250,King Alfred Crescent,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
351250,King Alfred Crescent,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
351250,King Alfred Crescent,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
351250,King Alfred Crescent,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.69
351250,King Alfred Crescent,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.46
351250,King Alfred Crescent,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.75
351250,King Alfred Crescent,2024-01-22T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
351250,King Alfred Crescent,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
351250,King Alfred Crescent,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
351250,King Alfred Crescent,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
351250,King Alfred Crescent,2024-01-22T17:10:00.000+00:00,transformer,,Temperature,C,22.6
351250,King Alfred Crescent,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
351250,King Alfred Crescent,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
351250,King Alfred Crescent,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
351250,King Alfred Crescent,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
351250,King Alfred Crescent,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
351250,King Alfred Crescent,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
351250,King Alfred Crescent,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
351250,King Alfred Crescent,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
351250,King Alfred Crescent,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
351250,King Alfred Crescent,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.05
351250,King Alfred Crescent,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,29.35
351250,King Alfred Crescent,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,39.78
351250,King Alfred Crescent,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,78.5
351250,King Alfred Crescent,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
351250,King Alfred Crescent,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
351250,King Alfred Crescent,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
351250,King Alfred Crescent,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
351250,King Alfred Crescent,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
351250,King Alfred Crescent,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.87
351250,King Alfred Crescent,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.57
351250,King Alfred Crescent,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,21.85
351250,King Alfred Crescent,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,33.82
351250,King Alfred Crescent,2024-01-22T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,62.3
351250,King Alfred Crescent,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.0
351250,King Alfred Crescent,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,92.2
351250,King Alfred Crescent,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,144.3
351250,King Alfred Crescent,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
351250,King Alfred Crescent,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
351250,King Alfred Crescent,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
351250,King Alfred Crescent,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.3
351250,King Alfred Crescent,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.78
351250,King Alfred Crescent,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
351250,King Alfred Crescent,2024-01-22T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
351250,King Alfred Crescent,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
351250,King Alfred Crescent,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
351250,King Alfred Crescent,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
351250,King Alfred Crescent,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
351250,King Alfred Crescent,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
351250,King Alfred Crescent,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
351250,King Alfred Crescent,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.86
351250,King Alfred Crescent,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.4
351250,King Alfred Crescent,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.49
351250,King Alfred Crescent,2024-01-22T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
351250,King Alfred Crescent,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
351250,King Alfred Crescent,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
351250,King Alfred Crescent,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
351250,King Alfred Crescent,2024-01-22T17:00:00.000+00:00,transformer,,Temperature,C,22.6
351250,King Alfred Crescent,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
351250,King Alfred Crescent,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
351250,King Alfred Crescent,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
351250,King Alfred Crescent,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
351250,King Alfred Crescent,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
351250,King Alfred Crescent,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
351250,King Alfred Crescent,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
351250,King Alfred Crescent,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
351250,King Alfred Crescent,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
351250,King Alfred Crescent,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.12
351250,King Alfred Crescent,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.03
351250,King Alfred Crescent,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,44.31
351250,King Alfred Crescent,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,88.8
351250,King Alfred Crescent,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
351250,King Alfred Crescent,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
351250,King Alfred Crescent,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
351250,King Alfred Crescent,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.2
351250,King Alfred Crescent,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.02
351250,King Alfred Crescent,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.76
351250,King Alfred Crescent,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,19.4
351250,King Alfred Crescent,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,20.77
351250,King Alfred Crescent,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,27.07
351250,King Alfred Crescent,2024-01-22T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.8
351250,King Alfred Crescent,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.8
351250,King Alfred Crescent,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,88.3
351250,King Alfred Crescent,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,115.6
351250,King Alfred Crescent,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
351250,King Alfred Crescent,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
351250,King Alfred Crescent,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
351250,King Alfred Crescent,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
351250,King Alfred Crescent,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.45
351250,King Alfred Crescent,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.52
351250,King Alfred Crescent,2024-01-22T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
351250,King Alfred Crescent,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
351250,King Alfred Crescent,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
351250,King Alfred Crescent,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
351250,King Alfred Crescent,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
351250,King Alfred Crescent,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
351250,King Alfred Crescent,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
351250,King Alfred Crescent,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.82
351250,King Alfred Crescent,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.45
351250,King Alfred Crescent,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.53
351250,King Alfred Crescent,2024-01-22T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
351250,King Alfred Crescent,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
351250,King Alfred Crescent,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
351250,King Alfred Crescent,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
351250,King Alfred Crescent,2024-01-22T16:50:00.000+00:00,transformer,,Temperature,C,22.5
351250,King Alfred Crescent,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
351250,King Alfred Crescent,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
351250,King Alfred Crescent,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
351250,King Alfred Crescent,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
351250,King Alfred Crescent,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
351250,King Alfred Crescent,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
351250,King Alfred Crescent,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
351250,King Alfred Crescent,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
351250,King Alfred Crescent,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
351250,King Alfred Crescent,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.21
351250,King Alfred Crescent,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.67
351250,King Alfred Crescent,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,37.13
351250,King Alfred Crescent,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
351250,King Alfred Crescent,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
351250,King Alfred Crescent,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
351250,King Alfred Crescent,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
351250,King Alfred Crescent,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.4
351250,King Alfred Crescent,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
351250,King Alfred Crescent,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.57
351250,King Alfred Crescent,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.93
351250,King Alfred Crescent,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.39
351250,King Alfred Crescent,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,19.93
351250,King Alfred Crescent,2024-01-22T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.7
351250,King Alfred Crescent,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.3
351250,King Alfred Crescent,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.3
351250,King Alfred Crescent,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.8
351250,King Alfred Crescent,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
351250,King Alfred Crescent,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
351250,King Alfred Crescent,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
351250,King Alfred Crescent,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.44
351250,King Alfred Crescent,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.61
351250,King Alfred Crescent,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.03
351250,King Alfred Crescent,2024-01-22T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
351250,King Alfred Crescent,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
351250,King Alfred Crescent,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
351250,King Alfred Crescent,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
351250,King Alfred Crescent,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
351250,King Alfred Crescent,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
351250,King Alfred Crescent,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
351250,King Alfred Crescent,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.04
351250,King Alfred Crescent,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.39
351250,King Alfred Crescent,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.28
351250,King Alfred Crescent,2024-01-22T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
351250,King Alfred Crescent,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
351250,King Alfred Crescent,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
351250,King Alfred Crescent,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
351250,King Alfred Crescent,2024-01-22T16:40:00.000+00:00,transformer,,Temperature,C,22.5
351250,King Alfred Crescent,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
351250,King Alfred Crescent,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
351250,King Alfred Crescent,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
351250,King Alfred Crescent,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
351250,King Alfred Crescent,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
351250,King Alfred Crescent,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
351250,King Alfred Crescent,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
351250,King Alfred Crescent,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
351250,King Alfred Crescent,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
351250,King Alfred Crescent,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.42
351250,King Alfred Crescent,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.39
351250,King Alfred Crescent,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.25
351250,King Alfred Crescent,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
351250,King Alfred Crescent,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
351250,King Alfred Crescent,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
351250,King Alfred Crescent,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
351250,King Alfred Crescent,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
351250,King Alfred Crescent,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.67
351250,King Alfred Crescent,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
351250,King Alfred Crescent,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.85
351250,King Alfred Crescent,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.04
351250,King Alfred Crescent,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,22.46
351250,King Alfred Crescent,2024-01-22T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.3
351250,King Alfred Crescent,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.5
351250,King Alfred Crescent,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.5
351250,King Alfred Crescent,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.9
351250,King Alfred Crescent,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
351250,King Alfred Crescent,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
351250,King Alfred Crescent,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
351250,King Alfred Crescent,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.15
351250,King Alfred Crescent,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.66
351250,King Alfred Crescent,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.35
351250,King Alfred Crescent,2024-01-22T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
351250,King Alfred Crescent,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
351250,King Alfred Crescent,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
351250,King Alfred Crescent,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
351250,King Alfred Crescent,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
351250,King Alfred Crescent,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
351250,King Alfred Crescent,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
351250,King Alfred Crescent,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.79
351250,King Alfred Crescent,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.61
351250,King Alfred Crescent,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.32
351250,King Alfred Crescent,2024-01-22T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
351250,King Alfred Crescent,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
351250,King Alfred Crescent,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.1
351250,King Alfred Crescent,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
351250,King Alfred Crescent,2024-01-22T16:30:00.000+00:00,transformer,,Temperature,C,22.4
351250,King Alfred Crescent,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
351250,King Alfred Crescent,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
351250,King Alfred Crescent,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
351250,King Alfred Crescent,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
351250,King Alfred Crescent,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
351250,King Alfred Crescent,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
351250,King Alfred Crescent,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
351250,King Alfred Crescent,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
351250,King Alfred Crescent,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
351250,King Alfred Crescent,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,16.8
351250,King Alfred Crescent,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.31
351250,King Alfred Crescent,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.13
351250,King Alfred Crescent,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
351250,King Alfred Crescent,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
351250,King Alfred Crescent,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
351250,King Alfred Crescent,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
351250,King Alfred Crescent,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
351250,King Alfred Crescent,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.46
351250,King Alfred Crescent,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
351250,King Alfred Crescent,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.77
351250,King Alfred Crescent,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.81
351250,King Alfred Crescent,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,22.75
351250,King Alfred Crescent,2024-01-22T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,40.2
351250,King Alfred Crescent,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.5
351250,King Alfred Crescent,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.0
351250,King Alfred Crescent,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,96.6
351250,King Alfred Crescent,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
351250,King Alfred Crescent,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
351250,King Alfred Crescent,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
351250,King Alfred Crescent,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.17
351250,King Alfred Crescent,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.21
351250,King Alfred Crescent,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.13
351250,King Alfred Crescent,2024-01-22T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
351250,King Alfred Crescent,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
351250,King Alfred Crescent,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
351250,King Alfred Crescent,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
351250,King Alfred Crescent,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.48
351250,King Alfred Crescent,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
351250,King Alfred Crescent,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
351250,King Alfred Crescent,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.9
351250,King Alfred Crescent,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.46
351250,King Alfred Crescent,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.22
351250,King Alfred Crescent,2024-01-22T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
351250,King Alfred Crescent,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
351250,King Alfred Crescent,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.0
351250,King Alfred Crescent,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.9
351250,King Alfred Crescent,2024-01-22T16:20:00.000+00:00,transformer,,Temperature,C,22.4
351250,King Alfred Crescent,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
351250,King Alfred Crescent,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
351250,King Alfred Crescent,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
351250,King Alfred Crescent,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
351250,King Alfred Crescent,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
351250,King Alfred Crescent,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
351250,King Alfred Crescent,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
351250,King Alfred Crescent,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
351250,King Alfred Crescent,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
351250,King Alfred Crescent,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.84
351250,King Alfred Crescent,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.48
351250,King Alfred Crescent,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,36.1
351250,King Alfred Crescent,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
351250,King Alfred Crescent,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
351250,King Alfred Crescent,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
351250,King Alfred Crescent,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
351250,King Alfred Crescent,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.28
351250,King Alfred Crescent,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.07
351250,King Alfred Crescent,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.45
351250,King Alfred Crescent,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.48
351250,King Alfred Crescent,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.24
351250,King Alfred Crescent,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.82
351250,King Alfred Crescent,2024-01-22T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.3
351250,King Alfred Crescent,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.5
351250,King Alfred Crescent,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.6
351250,King Alfred Crescent,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.9
351250,King Alfred Crescent,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
351250,King Alfred Crescent,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
351250,King Alfred Crescent,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
351250,King Alfred Crescent,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.94
351250,King Alfred Crescent,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.31
351250,King Alfred Crescent,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.02
351250,King Alfred Crescent,2024-01-22T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
351250,King Alfred Crescent,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
351250,King Alfred Crescent,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
351250,King Alfred Crescent,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
351250,King Alfred Crescent,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.62
351250,King Alfred Crescent,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
351250,King Alfred Crescent,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
351250,King Alfred Crescent,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.46
351250,King Alfred Crescent,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.46
351250,King Alfred Crescent,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.28
351250,King Alfred Crescent,2024-01-22T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
351250,King Alfred Crescent,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
351250,King Alfred Crescent,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.1
351250,King Alfred Crescent,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.8
351250,King Alfred Crescent,2024-01-22T16:10:00.000+00:00,transformer,,Temperature,C,22.4
351250,King Alfred Crescent,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
351250,King Alfred Crescent,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
351250,King Alfred Crescent,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
351250,King Alfred Crescent,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
351250,King Alfred Crescent,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
351250,King Alfred Crescent,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
351250,King Alfred Crescent,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
351250,King Alfred Crescent,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
351250,King Alfred Crescent,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
351250,King Alfred Crescent,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.88
351250,King Alfred Crescent,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
351250,King Alfred Crescent,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,34.12
351250,King Alfred Crescent,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
351250,King Alfred Crescent,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
351250,King Alfred Crescent,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
351250,King Alfred Crescent,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
351250,King Alfred Crescent,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.11
351250,King Alfred Crescent,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.31
351250,King Alfred Crescent,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.03
351250,King Alfred Crescent,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.71
351250,King Alfred Crescent,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.7
351250,King Alfred Crescent,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,21.26
351250,King Alfred Crescent,2024-01-22T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
351250,King Alfred Crescent,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.2
351250,King Alfred Crescent,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.7
351250,King Alfred Crescent,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.8
351250,King Alfred Crescent,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
351250,King Alfred Crescent,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
351250,King Alfred Crescent,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
351250,King Alfred Crescent,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.28
351250,King Alfred Crescent,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.53
351250,King Alfred Crescent,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.35
351250,King Alfred Crescent,2024-01-22T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
351250,King Alfred Crescent,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
351250,King Alfred Crescent,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
351250,King Alfred Crescent,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
351250,King Alfred Crescent,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.61
351250,King Alfred Crescent,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
351250,King Alfred Crescent,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
351250,King Alfred Crescent,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.37
351250,King Alfred Crescent,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.24
351250,King Alfred Crescent,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.17
351250,King Alfred Crescent,2024-01-22T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
351250,King Alfred Crescent,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
351250,King Alfred Crescent,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.3
351250,King Alfred Crescent,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.3
351250,King Alfred Crescent,2024-01-22T16:00:00.000+00:00,transformer,,Temperature,C,22.4
351250,King Alfred Crescent,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
351250,King Alfred Crescent,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
351250,King Alfred Crescent,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
351250,King Alfred Crescent,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
351250,King Alfred Crescent,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
351250,King Alfred Crescent,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
351250,King Alfred Crescent,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
351250,King Alfred Crescent,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
351250,King Alfred Crescent,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
351250,King Alfred Crescent,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.36
351250,King Alfred Crescent,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,33.47
351250,King Alfred Crescent,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,37.77
351250,King Alfred Crescent,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
351250,King Alfred Crescent,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
351250,King Alfred Crescent,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
351250,King Alfred Crescent,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
351250,King Alfred Crescent,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.12
351250,King Alfred Crescent,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.89
351250,King Alfred Crescent,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
351250,King Alfred Crescent,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.72
351250,King Alfred Crescent,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.2
351250,King Alfred Crescent,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.32
351250,King Alfred Crescent,2024-01-22T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
351250,King Alfred Crescent,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.0
351250,King Alfred Crescent,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.9
351250,King Alfred Crescent,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.4
351250,King Alfred Crescent,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
351250,King Alfred Crescent,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
351250,King Alfred Crescent,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
351250,King Alfred Crescent,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.46
351250,King Alfred Crescent,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.71
351250,King Alfred Crescent,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.26
351250,King Alfred Crescent,2024-01-22T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
351250,King Alfred Crescent,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
351250,King Alfred Crescent,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
351250,King Alfred Crescent,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
351250,King Alfred Crescent,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
351250,King Alfred Crescent,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
351250,King Alfred Crescent,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
351250,King Alfred Crescent,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.24
351250,King Alfred Crescent,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.0
351250,King Alfred Crescent,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.33
351250,King Alfred Crescent,2024-01-22T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
351250,King Alfred Crescent,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
351250,King Alfred Crescent,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.1
351250,King Alfred Crescent,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.2
351250,King Alfred Crescent,2024-01-22T15:50:00.000+00:00,transformer,,Temperature,C,22.4
351250,King Alfred Crescent,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
351250,King Alfred Crescent,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
351250,King Alfred Crescent,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
351250,King Alfred Crescent,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
351250,King Alfred Crescent,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
351250,King Alfred Crescent,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
351250,King Alfred Crescent,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
351250,King Alfred Crescent,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
351250,King Alfred Crescent,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
351250,King Alfred Crescent,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.42
351250,King Alfred Crescent,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.91
351250,King Alfred Crescent,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.91
351250,King Alfred Crescent,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
351250,King Alfred Crescent,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
351250,King Alfred Crescent,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
351250,King Alfred Crescent,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
351250,King Alfred Crescent,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
351250,King Alfred Crescent,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
351250,King Alfred Crescent,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
351250,King Alfred Crescent,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.01
351250,King Alfred Crescent,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.09
351250,King Alfred Crescent,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.69
351250,King Alfred Crescent,2024-01-22T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
351250,King Alfred Crescent,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.4
351250,King Alfred Crescent,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.2
351250,King Alfred Crescent,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.8
351250,King Alfred Crescent,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
351250,King Alfred Crescent,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
351250,King Alfred Crescent,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
351250,King Alfred Crescent,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.44
351250,King Alfred Crescent,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.25
351250,King Alfred Crescent,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.12
351250,King Alfred Crescent,2024-01-22T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
351250,King Alfred Crescent,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
351250,King Alfred Crescent,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
351250,King Alfred Crescent,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
351250,King Alfred Crescent,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
351250,King Alfred Crescent,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
351250,King Alfred Crescent,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
351250,King Alfred Crescent,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
351250,King Alfred Crescent,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.46
351250,King Alfred Crescent,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.83
351250,King Alfred Crescent,2024-01-22T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
351250,King Alfred Crescent,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
351250,King Alfred Crescent,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
351250,King Alfred Crescent,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
351250,King Alfred Crescent,2024-01-22T15:40:00.000+00:00,transformer,,Temperature,C,22.4
351250,King Alfred Crescent,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
351250,King Alfred Crescent,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
351250,King Alfred Crescent,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
351250,King Alfred Crescent,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
351250,King Alfred Crescent,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
351250,King Alfred Crescent,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
351250,King Alfred Crescent,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
351250,King Alfred Crescent,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
351250,King Alfred Crescent,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
351250,King Alfred Crescent,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.45
351250,King Alfred Crescent,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.8
351250,King Alfred Crescent,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.63
351250,King Alfred Crescent,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
351250,King Alfred Crescent,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
351250,King Alfred Crescent,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
351250,King Alfred Crescent,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
351250,King Alfred Crescent,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
351250,King Alfred Crescent,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
351250,King Alfred Crescent,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.99
351250,King Alfred Crescent,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.97
351250,King Alfred Crescent,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.18
351250,King Alfred Crescent,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.03
351250,King Alfred Crescent,2024-01-22T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
351250,King Alfred Crescent,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.6
351250,King Alfred Crescent,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
351250,King Alfred Crescent,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.5
351250,King Alfred Crescent,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
351250,King Alfred Crescent,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
351250,King Alfred Crescent,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
351250,King Alfred Crescent,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.08
351250,King Alfred Crescent,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.01
351250,King Alfred Crescent,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.31
351250,King Alfred Crescent,2024-01-22T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
351250,King Alfred Crescent,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
351250,King Alfred Crescent,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
351250,King Alfred Crescent,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
351250,King Alfred Crescent,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
351250,King Alfred Crescent,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
351250,King Alfred Crescent,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
351250,King Alfred Crescent,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.73
351250,King Alfred Crescent,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.3
351250,King Alfred Crescent,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.34
351250,King Alfred Crescent,2024-01-22T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
351250,King Alfred Crescent,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
351250,King Alfred Crescent,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
351250,King Alfred Crescent,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
351250,King Alfred Crescent,2024-01-22T15:30:00.000+00:00,transformer,,Temperature,C,22.5
351250,King Alfred Crescent,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
351250,King Alfred Crescent,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
351250,King Alfred Crescent,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
351250,King Alfred Crescent,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
351250,King Alfred Crescent,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
