Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
351250,King Alfred Crescent,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
351250,King Alfred Crescent,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
351250,King Alfred Crescent,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
351250,King Alfred Crescent,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
351250,King Alfred Crescent,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,10.78
351250,King Alfred Crescent,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.48
351250,King Alfred Crescent,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.69
351250,King Alfred Crescent,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
351250,King Alfred Crescent,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
351250,King Alfred Crescent,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
351250,King Alfred Crescent,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
351250,King Alfred Crescent,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.53
351250,King Alfred Crescent,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.15
351250,King Alfred Crescent,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.6
351250,King Alfred Crescent,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.28
351250,King Alfred Crescent,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.91
351250,King Alfred Crescent,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.79
351250,King Alfred Crescent,2024-01-22T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
351250,King Alfred Crescent,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.8
351250,King Alfred Crescent,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.4
351250,King Alfred Crescent,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.2
351250,King Alfred Crescent,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
351250,King Alfred Crescent,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
351250,King Alfred Crescent,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
351250,King Alfred Crescent,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.75
351250,King Alfred Crescent,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.63
351250,King Alfred Crescent,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.38
351250,King Alfred Crescent,2024-01-22T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
351250,King Alfred Crescent,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
351250,King Alfred Crescent,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
351250,King Alfred Crescent,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
351250,King Alfred Crescent,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
351250,King Alfred Crescent,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
351250,King Alfred Crescent,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
351250,King Alfred Crescent,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.39
351250,King Alfred Crescent,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.5
351250,King Alfred Crescent,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.85
351250,King Alfred Crescent,2024-01-22T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
351250,King Alfred Crescent,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
351250,King Alfred Crescent,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
351250,King Alfred Crescent,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
351250,King Alfred Crescent,2024-01-22T15:20:00.000+00:00,transformer,,Temperature,C,22.5
351250,King Alfred Crescent,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
351250,King Alfred Crescent,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
351250,King Alfred Crescent,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
351250,King Alfred Crescent,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
351250,King Alfred Crescent,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
351250,King Alfred Crescent,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
351250,King Alfred Crescent,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
351250,King Alfred Crescent,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
351250,King Alfred Crescent,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
351250,King Alfred Crescent,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.42
351250,King Alfred Crescent,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.04
351250,King Alfred Crescent,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.02
351250,King Alfred Crescent,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
351250,King Alfred Crescent,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
351250,King Alfred Crescent,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
351250,King Alfred Crescent,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
351250,King Alfred Crescent,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.35
351250,King Alfred Crescent,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.24
351250,King Alfred Crescent,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.39
351250,King Alfred Crescent,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.54
351250,King Alfred Crescent,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.05
351250,King Alfred Crescent,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.14
351250,King Alfred Crescent,2024-01-22T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
351250,King Alfred Crescent,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.8
351250,King Alfred Crescent,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.9
351250,King Alfred Crescent,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.1
351250,King Alfred Crescent,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
351250,King Alfred Crescent,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
351250,King Alfred Crescent,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
351250,King Alfred Crescent,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.46
351250,King Alfred Crescent,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.43
351250,King Alfred Crescent,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.78
351250,King Alfred Crescent,2024-01-22T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
351250,King Alfred Crescent,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
351250,King Alfred Crescent,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
351250,King Alfred Crescent,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
351250,King Alfred Crescent,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
351250,King Alfred Crescent,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
351250,King Alfred Crescent,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
351250,King Alfred Crescent,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.62
351250,King Alfred Crescent,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.71
351250,King Alfred Crescent,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.9
351250,King Alfred Crescent,2024-01-22T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
351250,King Alfred Crescent,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
351250,King Alfred Crescent,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
351250,King Alfred Crescent,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
351250,King Alfred Crescent,2024-01-22T15:10:00.000+00:00,transformer,,Temperature,C,22.5
351250,King Alfred Crescent,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
351250,King Alfred Crescent,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
351250,King Alfred Crescent,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
351250,King Alfred Crescent,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
351250,King Alfred Crescent,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
351250,King Alfred Crescent,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
351250,King Alfred Crescent,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
351250,King Alfred Crescent,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
351250,King Alfred Crescent,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
351250,King Alfred Crescent,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.62
351250,King Alfred Crescent,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.18
351250,King Alfred Crescent,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.83
351250,King Alfred Crescent,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
351250,King Alfred Crescent,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
351250,King Alfred Crescent,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
351250,King Alfred Crescent,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
351250,King Alfred Crescent,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
351250,King Alfred Crescent,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
351250,King Alfred Crescent,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
351250,King Alfred Crescent,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.99
351250,King Alfred Crescent,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.59
351250,King Alfred Crescent,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.81
351250,King Alfred Crescent,2024-01-22T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
351250,King Alfred Crescent,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.1
351250,King Alfred Crescent,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.9
351250,King Alfred Crescent,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.3
351250,King Alfred Crescent,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
351250,King Alfred Crescent,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
351250,King Alfred Crescent,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
351250,King Alfred Crescent,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.41
351250,King Alfred Crescent,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.04
351250,King Alfred Crescent,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.52
351250,King Alfred Crescent,2024-01-22T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
351250,King Alfred Crescent,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
351250,King Alfred Crescent,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
351250,King Alfred Crescent,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
351250,King Alfred Crescent,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
351250,King Alfred Crescent,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
351250,King Alfred Crescent,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
351250,King Alfred Crescent,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.47
351250,King Alfred Crescent,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.49
351250,King Alfred Crescent,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.87
351250,King Alfred Crescent,2024-01-22T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
351250,King Alfred Crescent,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
351250,King Alfred Crescent,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
351250,King Alfred Crescent,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
351250,King Alfred Crescent,2024-01-22T15:00:00.000+00:00,transformer,,Temperature,C,22.6
351250,King Alfred Crescent,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
351250,King Alfred Crescent,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
351250,King Alfred Crescent,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
351250,King Alfred Crescent,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
351250,King Alfred Crescent,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
351250,King Alfred Crescent,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
351250,King Alfred Crescent,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
351250,King Alfred Crescent,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
351250,King Alfred Crescent,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
351250,King Alfred Crescent,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.87
351250,King Alfred Crescent,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.12
351250,King Alfred Crescent,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.2
351250,King Alfred Crescent,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
351250,King Alfred Crescent,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
351250,King Alfred Crescent,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
351250,King Alfred Crescent,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
351250,King Alfred Crescent,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
351250,King Alfred Crescent,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
351250,King Alfred Crescent,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
351250,King Alfred Crescent,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.19
351250,King Alfred Crescent,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.1
351250,King Alfred Crescent,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.05
351250,King Alfred Crescent,2024-01-22T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
351250,King Alfred Crescent,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.6
351250,King Alfred Crescent,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.7
351250,King Alfred Crescent,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.3
351250,King Alfred Crescent,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
351250,King Alfred Crescent,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
351250,King Alfred Crescent,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
351250,King Alfred Crescent,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.86
351250,King Alfred Crescent,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.46
351250,King Alfred Crescent,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.54
351250,King Alfred Crescent,2024-01-22T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
351250,King Alfred Crescent,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
351250,King Alfred Crescent,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
351250,King Alfred Crescent,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
351250,King Alfred Crescent,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
351250,King Alfred Crescent,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
351250,King Alfred Crescent,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
351250,King Alfred Crescent,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.18
351250,King Alfred Crescent,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.61
351250,King Alfred Crescent,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.05
351250,King Alfred Crescent,2024-01-22T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
351250,King Alfred Crescent,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
351250,King Alfred Crescent,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
351250,King Alfred Crescent,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
351250,King Alfred Crescent,2024-01-22T14:50:00.000+00:00,transformer,,Temperature,C,22.6
351250,King Alfred Crescent,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
351250,King Alfred Crescent,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
351250,King Alfred Crescent,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
351250,King Alfred Crescent,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
351250,King Alfred Crescent,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
351250,King Alfred Crescent,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
351250,King Alfred Crescent,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
351250,King Alfred Crescent,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
351250,King Alfred Crescent,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
351250,King Alfred Crescent,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.23
351250,King Alfred Crescent,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.17
351250,King Alfred Crescent,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.64
351250,King Alfred Crescent,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
351250,King Alfred Crescent,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
351250,King Alfred Crescent,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
351250,King Alfred Crescent,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
351250,King Alfred Crescent,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.32
351250,King Alfred Crescent,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.23
351250,King Alfred Crescent,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.55
351250,King Alfred Crescent,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.56
351250,King Alfred Crescent,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.24
351250,King Alfred Crescent,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.3
351250,King Alfred Crescent,2024-01-22T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
351250,King Alfred Crescent,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.6
351250,King Alfred Crescent,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.2
351250,King Alfred Crescent,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.0
351250,King Alfred Crescent,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
351250,King Alfred Crescent,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
351250,King Alfred Crescent,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
351250,King Alfred Crescent,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.6
351250,King Alfred Crescent,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.01
351250,King Alfred Crescent,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.3
351250,King Alfred Crescent,2024-01-22T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
351250,King Alfred Crescent,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
351250,King Alfred Crescent,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
351250,King Alfred Crescent,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
351250,King Alfred Crescent,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
351250,King Alfred Crescent,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
351250,King Alfred Crescent,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
351250,King Alfred Crescent,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.05
351250,King Alfred Crescent,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.66
351250,King Alfred Crescent,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.81
351250,King Alfred Crescent,2024-01-22T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
351250,King Alfred Crescent,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
351250,King Alfred Crescent,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
351250,King Alfred Crescent,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
351250,King Alfred Crescent,2024-01-22T14:40:00.000+00:00,transformer,,Temperature,C,22.7
351250,King Alfred Crescent,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
351250,King Alfred Crescent,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
351250,King Alfred Crescent,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
351250,King Alfred Crescent,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
351250,King Alfred Crescent,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
351250,King Alfred Crescent,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
351250,King Alfred Crescent,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
351250,King Alfred Crescent,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
351250,King Alfred Crescent,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
351250,King Alfred Crescent,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.21
351250,King Alfred Crescent,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.9
351250,King Alfred Crescent,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.41
351250,King Alfred Crescent,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
351250,King Alfred Crescent,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
351250,King Alfred Crescent,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
351250,King Alfred Crescent,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
351250,King Alfred Crescent,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.28
351250,King Alfred Crescent,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.4
351250,King Alfred Crescent,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.77
351250,King Alfred Crescent,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.33
351250,King Alfred Crescent,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.31
351250,King Alfred Crescent,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.21
351250,King Alfred Crescent,2024-01-22T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
351250,King Alfred Crescent,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.8
351250,King Alfred Crescent,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
351250,King Alfred Crescent,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.7
351250,King Alfred Crescent,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
351250,King Alfred Crescent,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
351250,King Alfred Crescent,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
351250,King Alfred Crescent,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.65
351250,King Alfred Crescent,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.79
351250,King Alfred Crescent,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.51
351250,King Alfred Crescent,2024-01-22T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
351250,King Alfred Crescent,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
351250,King Alfred Crescent,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
351250,King Alfred Crescent,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
351250,King Alfred Crescent,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
351250,King Alfred Crescent,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
351250,King Alfred Crescent,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
351250,King Alfred Crescent,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
351250,King Alfred Crescent,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.57
351250,King Alfred Crescent,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.73
351250,King Alfred Crescent,2024-01-22T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
351250,King Alfred Crescent,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
351250,King Alfred Crescent,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
351250,King Alfred Crescent,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
351250,King Alfred Crescent,2024-01-22T14:30:00.000+00:00,transformer,,Temperature,C,22.7
351250,King Alfred Crescent,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
351250,King Alfred Crescent,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
351250,King Alfred Crescent,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
351250,King Alfred Crescent,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
351250,King Alfred Crescent,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
351250,King Alfred Crescent,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
351250,King Alfred Crescent,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
351250,King Alfred Crescent,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
351250,King Alfred Crescent,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
351250,King Alfred Crescent,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.14
351250,King Alfred Crescent,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.67
351250,King Alfred Crescent,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.46
351250,King Alfred Crescent,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
351250,King Alfred Crescent,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
351250,King Alfred Crescent,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
351250,King Alfred Crescent,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
351250,King Alfred Crescent,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.18
351250,King Alfred Crescent,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.21
351250,King Alfred Crescent,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.29
351250,King Alfred Crescent,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.27
351250,King Alfred Crescent,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.25
351250,King Alfred Crescent,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.31
351250,King Alfred Crescent,2024-01-22T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
351250,King Alfred Crescent,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
351250,King Alfred Crescent,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
351250,King Alfred Crescent,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.1
351250,King Alfred Crescent,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
351250,King Alfred Crescent,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
351250,King Alfred Crescent,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
351250,King Alfred Crescent,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.02
351250,King Alfred Crescent,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.76
351250,King Alfred Crescent,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.19
351250,King Alfred Crescent,2024-01-22T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
351250,King Alfred Crescent,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
351250,King Alfred Crescent,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
351250,King Alfred Crescent,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
351250,King Alfred Crescent,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
351250,King Alfred Crescent,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
351250,King Alfred Crescent,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
351250,King Alfred Crescent,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.14
351250,King Alfred Crescent,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.43
351250,King Alfred Crescent,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.2
351250,King Alfred Crescent,2024-01-22T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
351250,King Alfred Crescent,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
351250,King Alfred Crescent,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
351250,King Alfred Crescent,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
351250,King Alfred Crescent,2024-01-22T14:20:00.000+00:00,transformer,,Temperature,C,22.8
351250,King Alfred Crescent,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
351250,King Alfred Crescent,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
351250,King Alfred Crescent,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
351250,King Alfred Crescent,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
351250,King Alfred Crescent,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
351250,King Alfred Crescent,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
351250,King Alfred Crescent,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
351250,King Alfred Crescent,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
351250,King Alfred Crescent,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
351250,King Alfred Crescent,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.43
351250,King Alfred Crescent,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.44
351250,King Alfred Crescent,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.7
351250,King Alfred Crescent,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
351250,King Alfred Crescent,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
351250,King Alfred Crescent,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
351250,King Alfred Crescent,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
351250,King Alfred Crescent,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
351250,King Alfred Crescent,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
351250,King Alfred Crescent,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
351250,King Alfred Crescent,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.23
351250,King Alfred Crescent,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.97
351250,King Alfred Crescent,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.69
351250,King Alfred Crescent,2024-01-22T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
351250,King Alfred Crescent,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.4
351250,King Alfred Crescent,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.6
351250,King Alfred Crescent,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.8
351250,King Alfred Crescent,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
351250,King Alfred Crescent,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
351250,King Alfred Crescent,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
351250,King Alfred Crescent,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.9
351250,King Alfred Crescent,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.55
351250,King Alfred Crescent,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.03
351250,King Alfred Crescent,2024-01-22T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
351250,King Alfred Crescent,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
351250,King Alfred Crescent,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
351250,King Alfred Crescent,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.9
351250,King Alfred Crescent,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
351250,King Alfred Crescent,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
351250,King Alfred Crescent,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
351250,King Alfred Crescent,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.62
351250,King Alfred Crescent,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.23
351250,King Alfred Crescent,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.46
351250,King Alfred Crescent,2024-01-22T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
351250,King Alfred Crescent,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
351250,King Alfred Crescent,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
351250,King Alfred Crescent,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
351250,King Alfred Crescent,2024-01-22T14:10:00.000+00:00,transformer,,Temperature,C,22.7
351250,King Alfred Crescent,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
351250,King Alfred Crescent,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
351250,King Alfred Crescent,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
351250,King Alfred Crescent,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
351250,King Alfred Crescent,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
351250,King Alfred Crescent,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
351250,King Alfred Crescent,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
351250,King Alfred Crescent,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
351250,King Alfred Crescent,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
351250,King Alfred Crescent,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.76
351250,King Alfred Crescent,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.75
351250,King Alfred Crescent,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,23.18
351250,King Alfred Crescent,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
351250,King Alfred Crescent,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
351250,King Alfred Crescent,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
351250,King Alfred Crescent,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
351250,King Alfred Crescent,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.03
351250,King Alfred Crescent,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
351250,King Alfred Crescent,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.25
351250,King Alfred Crescent,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.92
351250,King Alfred Crescent,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.32
351250,King Alfred Crescent,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.27
351250,King Alfred Crescent,2024-01-22T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
351250,King Alfred Crescent,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.1
351250,King Alfred Crescent,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.1
351250,King Alfred Crescent,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.8
351250,King Alfred Crescent,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
351250,King Alfred Crescent,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
351250,King Alfred Crescent,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
351250,King Alfred Crescent,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.4
351250,King Alfred Crescent,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.7
351250,King Alfred Crescent,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.06
351250,King Alfred Crescent,2024-01-22T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
351250,King Alfred Crescent,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
351250,King Alfred Crescent,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
351250,King Alfred Crescent,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
351250,King Alfred Crescent,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
351250,King Alfred Crescent,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
351250,King Alfred Crescent,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
351250,King Alfred Crescent,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
351250,King Alfred Crescent,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.41
351250,King Alfred Crescent,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.36
351250,King Alfred Crescent,2024-01-22T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
351250,King Alfred Crescent,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
351250,King Alfred Crescent,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
351250,King Alfred Crescent,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
351250,King Alfred Crescent,2024-01-22T14:00:00.000+00:00,transformer,,Temperature,C,22.7
351250,King Alfred Crescent,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
351250,King Alfred Crescent,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
351250,King Alfred Crescent,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
351250,King Alfred Crescent,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
351250,King Alfred Crescent,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
351250,King Alfred Crescent,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
351250,King Alfred Crescent,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
351250,King Alfred Crescent,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
351250,King Alfred Crescent,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
351250,King Alfred Crescent,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.22
351250,King Alfred Crescent,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.43
351250,King Alfred Crescent,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.69
351250,King Alfred Crescent,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
351250,King Alfred Crescent,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
351250,King Alfred Crescent,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
351250,King Alfred Crescent,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
351250,King Alfred Crescent,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.4
351250,King Alfred Crescent,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.96
351250,King Alfred Crescent,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.69
351250,King Alfred Crescent,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.62
351250,King Alfred Crescent,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.67
351250,King Alfred Crescent,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.72
351250,King Alfred Crescent,2024-01-22T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
351250,King Alfred Crescent,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.0
351250,King Alfred Crescent,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.0
351250,King Alfred Crescent,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.1
351250,King Alfred Crescent,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
351250,King Alfred Crescent,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
351250,King Alfred Crescent,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
351250,King Alfred Crescent,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.44
351250,King Alfred Crescent,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.29
351250,King Alfred Crescent,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.36
351250,King Alfred Crescent,2024-01-22T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
351250,King Alfred Crescent,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
351250,King Alfred Crescent,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
351250,King Alfred Crescent,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
351250,King Alfred Crescent,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
351250,King Alfred Crescent,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
351250,King Alfred Crescent,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
351250,King Alfred Crescent,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
351250,King Alfred Crescent,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.4
351250,King Alfred Crescent,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.58
351250,King Alfred Crescent,2024-01-22T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
351250,King Alfred Crescent,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
351250,King Alfred Crescent,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
351250,King Alfred Crescent,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
351250,King Alfred Crescent,2024-01-22T13:50:00.000+00:00,transformer,,Temperature,C,22.7
351250,King Alfred Crescent,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
351250,King Alfred Crescent,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
351250,King Alfred Crescent,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
351250,King Alfred Crescent,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
351250,King Alfred Crescent,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
351250,King Alfred Crescent,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
351250,King Alfred Crescent,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
351250,King Alfred Crescent,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
351250,King Alfred Crescent,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
351250,King Alfred Crescent,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.13
351250,King Alfred Crescent,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.36
351250,King Alfred Crescent,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.66
351250,King Alfred Crescent,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
351250,King Alfred Crescent,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
351250,King Alfred Crescent,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
351250,King Alfred Crescent,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
351250,King Alfred Crescent,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.32
351250,King Alfred Crescent,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.16
351250,King Alfred Crescent,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.68
351250,King Alfred Crescent,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.25
351250,King Alfred Crescent,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.73
351250,King Alfred Crescent,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.35
351250,King Alfred Crescent,2024-01-22T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
351250,King Alfred Crescent,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.8
351250,King Alfred Crescent,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.6
351250,King Alfred Crescent,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.3
351250,King Alfred Crescent,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
351250,King Alfred Crescent,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
351250,King Alfred Crescent,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
351250,King Alfred Crescent,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.69
351250,King Alfred Crescent,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.65
351250,King Alfred Crescent,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.89
351250,King Alfred Crescent,2024-01-22T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
351250,King Alfred Crescent,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
351250,King Alfred Crescent,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
351250,King Alfred Crescent,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
351250,King Alfred Crescent,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
351250,King Alfred Crescent,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
351250,King Alfred Crescent,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
351250,King Alfred Crescent,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.81
351250,King Alfred Crescent,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.96
351250,King Alfred Crescent,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.97
351250,King Alfred Crescent,2024-01-22T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
351250,King Alfred Crescent,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
351250,King Alfred Crescent,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
351250,King Alfred Crescent,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
351250,King Alfred Crescent,2024-01-22T13:40:00.000+00:00,transformer,,Temperature,C,22.6
