Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
351250,King Alfred Crescent,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
351250,King Alfred Crescent,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
351250,King Alfred Crescent,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
351250,King Alfred Crescent,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
351250,King Alfred Crescent,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
351250,King Alfred Crescent,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
351250,King Alfred Crescent,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
351250,King Alfred Crescent,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
351250,King Alfred Crescent,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
351250,King Alfred Crescent,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.76
351250,King Alfred Crescent,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.35
351250,King Alfred Crescent,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.21
351250,King Alfred Crescent,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
351250,King Alfred Crescent,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
351250,King Alfred Crescent,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
351250,King Alfred Crescent,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
351250,King Alfred Crescent,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
351250,King Alfred Crescent,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
351250,King Alfred Crescent,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
351250,King Alfred Crescent,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.64
351250,King Alfred Crescent,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.02
351250,King Alfred Crescent,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.84
351250,King Alfred Crescent,2024-01-22T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
351250,King Alfred Crescent,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
351250,King Alfred Crescent,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.1
351250,King Alfred Crescent,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.1
351250,King Alfred Crescent,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
351250,King Alfred Crescent,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
351250,King Alfred Crescent,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
351250,King Alfred Crescent,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.34
351250,King Alfred Crescent,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.67
351250,King Alfred Crescent,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.7
351250,King Alfred Crescent,2024-01-22T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
351250,King Alfred Crescent,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
351250,King Alfred Crescent,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
351250,King Alfred Crescent,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
351250,King Alfred Crescent,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
351250,King Alfred Crescent,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
351250,King Alfred Crescent,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
351250,King Alfred Crescent,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.94
351250,King Alfred Crescent,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.39
351250,King Alfred Crescent,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.86
351250,King Alfred Crescent,2024-01-22T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
351250,King Alfred Crescent,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
351250,King Alfred Crescent,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
351250,King Alfred Crescent,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
351250,King Alfred Crescent,2024-01-22T13:30:00.000+00:00,transformer,,Temperature,C,22.7
351250,King Alfred Crescent,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
351250,King Alfred Crescent,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
351250,King Alfred Crescent,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
351250,King Alfred Crescent,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
351250,King Alfred Crescent,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
351250,King Alfred Crescent,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
351250,King Alfred Crescent,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
351250,King Alfred Crescent,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
351250,King Alfred Crescent,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
351250,King Alfred Crescent,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.92
351250,King Alfred Crescent,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.09
351250,King Alfred Crescent,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.4
351250,King Alfred Crescent,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
351250,King Alfred Crescent,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
351250,King Alfred Crescent,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
351250,King Alfred Crescent,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
351250,King Alfred Crescent,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
351250,King Alfred Crescent,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
351250,King Alfred Crescent,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.03
351250,King Alfred Crescent,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.57
351250,King Alfred Crescent,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.13
351250,King Alfred Crescent,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.04
351250,King Alfred Crescent,2024-01-22T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
351250,King Alfred Crescent,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
351250,King Alfred Crescent,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.0
351250,King Alfred Crescent,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.2
351250,King Alfred Crescent,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
351250,King Alfred Crescent,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
351250,King Alfred Crescent,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
351250,King Alfred Crescent,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.59
351250,King Alfred Crescent,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.84
351250,King Alfred Crescent,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.87
351250,King Alfred Crescent,2024-01-22T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
351250,King Alfred Crescent,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
351250,King Alfred Crescent,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
351250,King Alfred Crescent,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
351250,King Alfred Crescent,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
351250,King Alfred Crescent,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
351250,King Alfred Crescent,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
351250,King Alfred Crescent,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.69
351250,King Alfred Crescent,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.29
351250,King Alfred Crescent,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.64
351250,King Alfred Crescent,2024-01-22T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
351250,King Alfred Crescent,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
351250,King Alfred Crescent,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
351250,King Alfred Crescent,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
351250,King Alfred Crescent,2024-01-22T13:20:00.000+00:00,transformer,,Temperature,C,22.8
351250,King Alfred Crescent,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
351250,King Alfred Crescent,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
351250,King Alfred Crescent,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
351250,King Alfred Crescent,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
351250,King Alfred Crescent,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
351250,King Alfred Crescent,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
351250,King Alfred Crescent,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
351250,King Alfred Crescent,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
351250,King Alfred Crescent,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
351250,King Alfred Crescent,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.85
351250,King Alfred Crescent,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.27
351250,King Alfred Crescent,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,20.55
351250,King Alfred Crescent,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
351250,King Alfred Crescent,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
351250,King Alfred Crescent,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
351250,King Alfred Crescent,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
351250,King Alfred Crescent,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.14
351250,King Alfred Crescent,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.27
351250,King Alfred Crescent,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.93
351250,King Alfred Crescent,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.44
351250,King Alfred Crescent,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.71
351250,King Alfred Crescent,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.61
351250,King Alfred Crescent,2024-01-22T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
351250,King Alfred Crescent,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.2
351250,King Alfred Crescent,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.1
351250,King Alfred Crescent,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.7
351250,King Alfred Crescent,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
351250,King Alfred Crescent,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
351250,King Alfred Crescent,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
351250,King Alfred Crescent,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.16
351250,King Alfred Crescent,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.26
351250,King Alfred Crescent,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.83
351250,King Alfred Crescent,2024-01-22T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
351250,King Alfred Crescent,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
351250,King Alfred Crescent,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
351250,King Alfred Crescent,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.7
351250,King Alfred Crescent,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
351250,King Alfred Crescent,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
351250,King Alfred Crescent,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
351250,King Alfred Crescent,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.03
351250,King Alfred Crescent,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.31
351250,King Alfred Crescent,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.14
351250,King Alfred Crescent,2024-01-22T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
351250,King Alfred Crescent,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
351250,King Alfred Crescent,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
351250,King Alfred Crescent,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
351250,King Alfred Crescent,2024-01-22T13:10:00.000+00:00,transformer,,Temperature,C,22.8
351250,King Alfred Crescent,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
351250,King Alfred Crescent,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
351250,King Alfred Crescent,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
351250,King Alfred Crescent,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
351250,King Alfred Crescent,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
351250,King Alfred Crescent,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
351250,King Alfred Crescent,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
351250,King Alfred Crescent,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
351250,King Alfred Crescent,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
351250,King Alfred Crescent,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.62
351250,King Alfred Crescent,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.28
351250,King Alfred Crescent,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.58
351250,King Alfred Crescent,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
351250,King Alfred Crescent,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
351250,King Alfred Crescent,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
351250,King Alfred Crescent,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
351250,King Alfred Crescent,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.28
351250,King Alfred Crescent,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
351250,King Alfred Crescent,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.87
351250,King Alfred Crescent,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.92
351250,King Alfred Crescent,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.13
351250,King Alfred Crescent,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.69
351250,King Alfred Crescent,2024-01-22T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
351250,King Alfred Crescent,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.9
351250,King Alfred Crescent,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.5
351250,King Alfred Crescent,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.1
351250,King Alfred Crescent,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
351250,King Alfred Crescent,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
351250,King Alfred Crescent,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
351250,King Alfred Crescent,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.8
351250,King Alfred Crescent,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.29
351250,King Alfred Crescent,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.28
351250,King Alfred Crescent,2024-01-22T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
351250,King Alfred Crescent,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
351250,King Alfred Crescent,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
351250,King Alfred Crescent,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
351250,King Alfred Crescent,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
351250,King Alfred Crescent,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
351250,King Alfred Crescent,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
351250,King Alfred Crescent,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
351250,King Alfred Crescent,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.57
351250,King Alfred Crescent,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.15
351250,King Alfred Crescent,2024-01-22T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
351250,King Alfred Crescent,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
351250,King Alfred Crescent,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
351250,King Alfred Crescent,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
351250,King Alfred Crescent,2024-01-22T13:00:00.000+00:00,transformer,,Temperature,C,22.8
351250,King Alfred Crescent,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
351250,King Alfred Crescent,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
351250,King Alfred Crescent,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
351250,King Alfred Crescent,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
351250,King Alfred Crescent,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
351250,King Alfred Crescent,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
351250,King Alfred Crescent,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
351250,King Alfred Crescent,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
351250,King Alfred Crescent,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
351250,King Alfred Crescent,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,7.11
351250,King Alfred Crescent,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
351250,King Alfred Crescent,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.12
351250,King Alfred Crescent,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
351250,King Alfred Crescent,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
351250,King Alfred Crescent,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
351250,King Alfred Crescent,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
351250,King Alfred Crescent,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
351250,King Alfred Crescent,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
351250,King Alfred Crescent,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.97
351250,King Alfred Crescent,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.34
351250,King Alfred Crescent,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.94
351250,King Alfred Crescent,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.23
351250,King Alfred Crescent,2024-01-22T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
351250,King Alfred Crescent,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
351250,King Alfred Crescent,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.8
351250,King Alfred Crescent,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.8
351250,King Alfred Crescent,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
351250,King Alfred Crescent,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
351250,King Alfred Crescent,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
351250,King Alfred Crescent,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.38
351250,King Alfred Crescent,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.15
351250,King Alfred Crescent,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.03
351250,King Alfred Crescent,2024-01-22T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
351250,King Alfred Crescent,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
351250,King Alfred Crescent,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
351250,King Alfred Crescent,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
351250,King Alfred Crescent,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
351250,King Alfred Crescent,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
351250,King Alfred Crescent,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
351250,King Alfred Crescent,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.42
351250,King Alfred Crescent,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
351250,King Alfred Crescent,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
351250,King Alfred Crescent,2024-01-22T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
351250,King Alfred Crescent,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
351250,King Alfred Crescent,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
351250,King Alfred Crescent,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
351250,King Alfred Crescent,2024-01-22T12:50:00.000+00:00,transformer,,Temperature,C,22.8
351250,King Alfred Crescent,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
351250,King Alfred Crescent,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
351250,King Alfred Crescent,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
351250,King Alfred Crescent,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
351250,King Alfred Crescent,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
351250,King Alfred Crescent,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
351250,King Alfred Crescent,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
351250,King Alfred Crescent,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
351250,King Alfred Crescent,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
351250,King Alfred Crescent,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.38
351250,King Alfred Crescent,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.15
351250,King Alfred Crescent,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,18.2
351250,King Alfred Crescent,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
351250,King Alfred Crescent,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
351250,King Alfred Crescent,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
351250,King Alfred Crescent,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
351250,King Alfred Crescent,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
351250,King Alfred Crescent,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
351250,King Alfred Crescent,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.65
351250,King Alfred Crescent,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.92
351250,King Alfred Crescent,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.63
351250,King Alfred Crescent,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.65
351250,King Alfred Crescent,2024-01-22T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
351250,King Alfred Crescent,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.2
351250,King Alfred Crescent,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
351250,King Alfred Crescent,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.3
351250,King Alfred Crescent,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
351250,King Alfred Crescent,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.59
351250,King Alfred Crescent,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
351250,King Alfred Crescent,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.41
351250,King Alfred Crescent,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.57
351250,King Alfred Crescent,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.4
351250,King Alfred Crescent,2024-01-22T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
351250,King Alfred Crescent,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
351250,King Alfred Crescent,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
351250,King Alfred Crescent,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
351250,King Alfred Crescent,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
351250,King Alfred Crescent,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
351250,King Alfred Crescent,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
351250,King Alfred Crescent,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.68
351250,King Alfred Crescent,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
351250,King Alfred Crescent,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.47
351250,King Alfred Crescent,2024-01-22T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
351250,King Alfred Crescent,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
351250,King Alfred Crescent,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
351250,King Alfred Crescent,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
351250,King Alfred Crescent,2024-01-22T12:40:00.000+00:00,transformer,,Temperature,C,22.7
351250,King Alfred Crescent,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
351250,King Alfred Crescent,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
351250,King Alfred Crescent,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
351250,King Alfred Crescent,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
351250,King Alfred Crescent,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
351250,King Alfred Crescent,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
351250,King Alfred Crescent,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
351250,King Alfred Crescent,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
351250,King Alfred Crescent,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
351250,King Alfred Crescent,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.19
351250,King Alfred Crescent,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.42
351250,King Alfred Crescent,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.52
351250,King Alfred Crescent,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
351250,King Alfred Crescent,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
351250,King Alfred Crescent,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
351250,King Alfred Crescent,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
351250,King Alfred Crescent,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.02
351250,King Alfred Crescent,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.1
351250,King Alfred Crescent,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.87
351250,King Alfred Crescent,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.75
351250,King Alfred Crescent,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.73
351250,King Alfred Crescent,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.68
351250,King Alfred Crescent,2024-01-22T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
351250,King Alfred Crescent,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.1
351250,King Alfred Crescent,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
351250,King Alfred Crescent,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.3
351250,King Alfred Crescent,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
351250,King Alfred Crescent,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.54
351250,King Alfred Crescent,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
351250,King Alfred Crescent,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.35
351250,King Alfred Crescent,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.74
351250,King Alfred Crescent,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.68
351250,King Alfred Crescent,2024-01-22T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
351250,King Alfred Crescent,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
351250,King Alfred Crescent,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
351250,King Alfred Crescent,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
351250,King Alfred Crescent,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
351250,King Alfred Crescent,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
351250,King Alfred Crescent,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
351250,King Alfred Crescent,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.77
351250,King Alfred Crescent,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.59
351250,King Alfred Crescent,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.36
351250,King Alfred Crescent,2024-01-22T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
351250,King Alfred Crescent,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
351250,King Alfred Crescent,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
351250,King Alfred Crescent,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
351250,King Alfred Crescent,2024-01-22T12:30:00.000+00:00,transformer,,Temperature,C,22.6
351250,King Alfred Crescent,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
351250,King Alfred Crescent,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
351250,King Alfred Crescent,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
351250,King Alfred Crescent,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
351250,King Alfred Crescent,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
351250,King Alfred Crescent,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
351250,King Alfred Crescent,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
351250,King Alfred Crescent,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
351250,King Alfred Crescent,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
351250,King Alfred Crescent,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.17
351250,King Alfred Crescent,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,6.88
351250,King Alfred Crescent,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,16.73
351250,King Alfred Crescent,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
351250,King Alfred Crescent,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
351250,King Alfred Crescent,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
351250,King Alfred Crescent,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
351250,King Alfred Crescent,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.49
351250,King Alfred Crescent,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.85
351250,King Alfred Crescent,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.94
351250,King Alfred Crescent,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.65
351250,King Alfred Crescent,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.79
351250,King Alfred Crescent,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.65
351250,King Alfred Crescent,2024-01-22T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
351250,King Alfred Crescent,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
351250,King Alfred Crescent,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
351250,King Alfred Crescent,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.1
351250,King Alfred Crescent,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
351250,King Alfred Crescent,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.37
351250,King Alfred Crescent,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
351250,King Alfred Crescent,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.98
351250,King Alfred Crescent,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.99
351250,King Alfred Crescent,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.45
351250,King Alfred Crescent,2024-01-22T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
351250,King Alfred Crescent,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
351250,King Alfred Crescent,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
351250,King Alfred Crescent,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
351250,King Alfred Crescent,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
351250,King Alfred Crescent,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
351250,King Alfred Crescent,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
351250,King Alfred Crescent,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.26
351250,King Alfred Crescent,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.2
351250,King Alfred Crescent,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.03
351250,King Alfred Crescent,2024-01-22T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
351250,King Alfred Crescent,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
351250,King Alfred Crescent,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
351250,King Alfred Crescent,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
351250,King Alfred Crescent,2024-01-22T12:20:00.000+00:00,transformer,,Temperature,C,22.6
351250,King Alfred Crescent,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
351250,King Alfred Crescent,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
351250,King Alfred Crescent,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
351250,King Alfred Crescent,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
351250,King Alfred Crescent,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
351250,King Alfred Crescent,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
351250,King Alfred Crescent,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
351250,King Alfred Crescent,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
351250,King Alfred Crescent,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
351250,King Alfred Crescent,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.93
351250,King Alfred Crescent,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.98
351250,King Alfred Crescent,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.13
351250,King Alfred Crescent,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
351250,King Alfred Crescent,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
351250,King Alfred Crescent,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
351250,King Alfred Crescent,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
351250,King Alfred Crescent,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.04
351250,King Alfred Crescent,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
351250,King Alfred Crescent,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.58
351250,King Alfred Crescent,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.8
351250,King Alfred Crescent,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.89
351250,King Alfred Crescent,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.22
351250,King Alfred Crescent,2024-01-22T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
351250,King Alfred Crescent,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.1
351250,King Alfred Crescent,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
351250,King Alfred Crescent,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.9
351250,King Alfred Crescent,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
351250,King Alfred Crescent,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.41
351250,King Alfred Crescent,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
351250,King Alfred Crescent,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.08
351250,King Alfred Crescent,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.37
351250,King Alfred Crescent,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.32
351250,King Alfred Crescent,2024-01-22T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
351250,King Alfred Crescent,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
351250,King Alfred Crescent,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
351250,King Alfred Crescent,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
351250,King Alfred Crescent,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
351250,King Alfred Crescent,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
351250,King Alfred Crescent,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
351250,King Alfred Crescent,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.07
351250,King Alfred Crescent,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.5
351250,King Alfred Crescent,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.61
351250,King Alfred Crescent,2024-01-22T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
351250,King Alfred Crescent,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
351250,King Alfred Crescent,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
351250,King Alfred Crescent,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
351250,King Alfred Crescent,2024-01-22T12:10:00.000+00:00,transformer,,Temperature,C,22.6
351250,King Alfred Crescent,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
351250,King Alfred Crescent,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
351250,King Alfred Crescent,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
351250,King Alfred Crescent,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
351250,King Alfred Crescent,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
351250,King Alfred Crescent,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
351250,King Alfred Crescent,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
351250,King Alfred Crescent,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
351250,King Alfred Crescent,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
351250,King Alfred Crescent,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.79
351250,King Alfred Crescent,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.76
351250,King Alfred Crescent,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.16
351250,King Alfred Crescent,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
351250,King Alfred Crescent,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
351250,King Alfred Crescent,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
351250,King Alfred Crescent,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
351250,King Alfred Crescent,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
351250,King Alfred Crescent,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
351250,King Alfred Crescent,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.69
351250,King Alfred Crescent,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.28
351250,King Alfred Crescent,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.88
351250,King Alfred Crescent,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.71
351250,King Alfred Crescent,2024-01-22T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
351250,King Alfred Crescent,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
351250,King Alfred Crescent,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.9
351250,King Alfred Crescent,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.9
351250,King Alfred Crescent,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
351250,King Alfred Crescent,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
351250,King Alfred Crescent,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
351250,King Alfred Crescent,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.16
351250,King Alfred Crescent,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.8
351250,King Alfred Crescent,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.78
351250,King Alfred Crescent,2024-01-22T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
351250,King Alfred Crescent,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
351250,King Alfred Crescent,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
351250,King Alfred Crescent,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
351250,King Alfred Crescent,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
351250,King Alfred Crescent,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
351250,King Alfred Crescent,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
351250,King Alfred Crescent,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.34
351250,King Alfred Crescent,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.53
351250,King Alfred Crescent,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.79
351250,King Alfred Crescent,2024-01-22T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
351250,King Alfred Crescent,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
351250,King Alfred Crescent,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
351250,King Alfred Crescent,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
351250,King Alfred Crescent,2024-01-22T12:00:00.000+00:00,transformer,,Temperature,C,22.6
351250,King Alfred Crescent,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
351250,King Alfred Crescent,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
351250,King Alfred Crescent,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
351250,King Alfred Crescent,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
351250,King Alfred Crescent,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
351250,King Alfred Crescent,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
351250,King Alfred Crescent,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
351250,King Alfred Crescent,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
351250,King Alfred Crescent,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
351250,King Alfred Crescent,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.46
351250,King Alfred Crescent,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.21
351250,King Alfred Crescent,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.28
351250,King Alfred Crescent,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
351250,King Alfred Crescent,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
351250,King Alfred Crescent,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
351250,King Alfred Crescent,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
351250,King Alfred Crescent,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.19
351250,King Alfred Crescent,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.73
351250,King Alfred Crescent,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.2
351250,King Alfred Crescent,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.06
351250,King Alfred Crescent,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.47
351250,King Alfred Crescent,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.78
351250,King Alfred Crescent,2024-01-22T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
351250,King Alfred Crescent,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
351250,King Alfred Crescent,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.4
351250,King Alfred Crescent,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.2
351250,King Alfred Crescent,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
351250,King Alfred Crescent,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.39
351250,King Alfred Crescent,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
351250,King Alfred Crescent,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.67
351250,King Alfred Crescent,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.01
351250,King Alfred Crescent,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.89
351250,King Alfred Crescent,2024-01-22T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
351250,King Alfred Crescent,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
351250,King Alfred Crescent,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
351250,King Alfred Crescent,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
351250,King Alfred Crescent,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
351250,King Alfred Crescent,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
351250,King Alfred Crescent,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
351250,King Alfred Crescent,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.59
351250,King Alfred Crescent,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.26
351250,King Alfred Crescent,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.52
