Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
351250,King Alfred Crescent,2024-01-22T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
351250,King Alfred Crescent,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
351250,King Alfred Crescent,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
351250,King Alfred Crescent,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
351250,King Alfred Crescent,2024-01-22T11:50:00.000+00:00,transformer,,Temperature,C,22.5
351250,King Alfred Crescent,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
351250,King Alfred Crescent,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
351250,King Alfred Crescent,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
351250,King Alfred Crescent,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
351250,King Alfred Crescent,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
351250,King Alfred Crescent,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
351250,King Alfred Crescent,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
351250,King Alfred Crescent,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
351250,King Alfred Crescent,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
351250,King Alfred Crescent,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,7.98
351250,King Alfred Crescent,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.74
351250,King Alfred Crescent,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.2
351250,King Alfred Crescent,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
351250,King Alfred Crescent,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
351250,King Alfred Crescent,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
351250,King Alfred Crescent,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
351250,King Alfred Crescent,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.51
351250,King Alfred Crescent,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.02
351250,King Alfred Crescent,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.47
351250,King Alfred Crescent,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.15
351250,King Alfred Crescent,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.89
351250,King Alfred Crescent,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.12
351250,King Alfred Crescent,2024-01-22T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
351250,King Alfred Crescent,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.0
351250,King Alfred Crescent,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.6
351250,King Alfred Crescent,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.9
351250,King Alfred Crescent,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
351250,King Alfred Crescent,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
351250,King Alfred Crescent,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
351250,King Alfred Crescent,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.08
351250,King Alfred Crescent,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.55
351250,King Alfred Crescent,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.48
351250,King Alfred Crescent,2024-01-22T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
351250,King Alfred Crescent,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
351250,King Alfred Crescent,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
351250,King Alfred Crescent,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
351250,King Alfred Crescent,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
351250,King Alfred Crescent,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
351250,King Alfred Crescent,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
351250,King Alfred Crescent,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.65
351250,King Alfred Crescent,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.54
351250,King Alfred Crescent,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.68
351250,King Alfred Crescent,2024-01-22T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
351250,King Alfred Crescent,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
351250,King Alfred Crescent,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
351250,King Alfred Crescent,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
351250,King Alfred Crescent,2024-01-22T11:40:00.000+00:00,transformer,,Temperature,C,22.5
351250,King Alfred Crescent,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
351250,King Alfred Crescent,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
351250,King Alfred Crescent,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
351250,King Alfred Crescent,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
351250,King Alfred Crescent,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
351250,King Alfred Crescent,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
351250,King Alfred Crescent,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
351250,King Alfred Crescent,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
351250,King Alfred Crescent,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
351250,King Alfred Crescent,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.72
351250,King Alfred Crescent,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.98
351250,King Alfred Crescent,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,19.29
351250,King Alfred Crescent,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
351250,King Alfred Crescent,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
351250,King Alfred Crescent,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
351250,King Alfred Crescent,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
351250,King Alfred Crescent,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.12
351250,King Alfred Crescent,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.85
351250,King Alfred Crescent,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.45
351250,King Alfred Crescent,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.94
351250,King Alfred Crescent,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.97
351250,King Alfred Crescent,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.01
351250,King Alfred Crescent,2024-01-22T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
351250,King Alfred Crescent,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.2
351250,King Alfred Crescent,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.7
351250,King Alfred Crescent,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.6
351250,King Alfred Crescent,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
351250,King Alfred Crescent,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
351250,King Alfred Crescent,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
351250,King Alfred Crescent,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.27
351250,King Alfred Crescent,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.93
351250,King Alfred Crescent,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.34
351250,King Alfred Crescent,2024-01-22T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
351250,King Alfred Crescent,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
351250,King Alfred Crescent,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
351250,King Alfred Crescent,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
351250,King Alfred Crescent,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
351250,King Alfred Crescent,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
351250,King Alfred Crescent,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
351250,King Alfred Crescent,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.12
351250,King Alfred Crescent,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.38
351250,King Alfred Crescent,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.39
351250,King Alfred Crescent,2024-01-22T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
351250,King Alfred Crescent,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
351250,King Alfred Crescent,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
351250,King Alfred Crescent,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
351250,King Alfred Crescent,2024-01-22T11:30:00.000+00:00,transformer,,Temperature,C,22.5
351250,King Alfred Crescent,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
351250,King Alfred Crescent,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
351250,King Alfred Crescent,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
351250,King Alfred Crescent,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
351250,King Alfred Crescent,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
351250,King Alfred Crescent,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
351250,King Alfred Crescent,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
351250,King Alfred Crescent,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
351250,King Alfred Crescent,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
351250,King Alfred Crescent,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.78
351250,King Alfred Crescent,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.27
351250,King Alfred Crescent,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.75
351250,King Alfred Crescent,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
351250,King Alfred Crescent,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
351250,King Alfred Crescent,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
351250,King Alfred Crescent,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
351250,King Alfred Crescent,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
351250,King Alfred Crescent,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
351250,King Alfred Crescent,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
351250,King Alfred Crescent,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.8
351250,King Alfred Crescent,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.59
351250,King Alfred Crescent,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.46
351250,King Alfred Crescent,2024-01-22T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
351250,King Alfred Crescent,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.8
351250,King Alfred Crescent,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.5
351250,King Alfred Crescent,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.7
351250,King Alfred Crescent,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
351250,King Alfred Crescent,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
351250,King Alfred Crescent,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
351250,King Alfred Crescent,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.3
351250,King Alfred Crescent,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.08
351250,King Alfred Crescent,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.29
351250,King Alfred Crescent,2024-01-22T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
351250,King Alfred Crescent,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
351250,King Alfred Crescent,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
351250,King Alfred Crescent,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
351250,King Alfred Crescent,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
351250,King Alfred Crescent,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
351250,King Alfred Crescent,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
351250,King Alfred Crescent,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.86
351250,King Alfred Crescent,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.05
351250,King Alfred Crescent,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.59
351250,King Alfred Crescent,2024-01-22T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
351250,King Alfred Crescent,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
351250,King Alfred Crescent,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
351250,King Alfred Crescent,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
351250,King Alfred Crescent,2024-01-22T11:20:00.000+00:00,transformer,,Temperature,C,22.6
351250,King Alfred Crescent,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
351250,King Alfred Crescent,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
351250,King Alfred Crescent,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
351250,King Alfred Crescent,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
351250,King Alfred Crescent,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
351250,King Alfred Crescent,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
351250,King Alfred Crescent,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
351250,King Alfred Crescent,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
351250,King Alfred Crescent,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
351250,King Alfred Crescent,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.96
351250,King Alfred Crescent,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.72
351250,King Alfred Crescent,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.34
351250,King Alfred Crescent,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
351250,King Alfred Crescent,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
351250,King Alfred Crescent,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
351250,King Alfred Crescent,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
351250,King Alfred Crescent,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
351250,King Alfred Crescent,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
351250,King Alfred Crescent,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
351250,King Alfred Crescent,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.87
351250,King Alfred Crescent,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.98
351250,King Alfred Crescent,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.26
351250,King Alfred Crescent,2024-01-22T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
351250,King Alfred Crescent,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.4
351250,King Alfred Crescent,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.6
351250,King Alfred Crescent,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.6
351250,King Alfred Crescent,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
351250,King Alfred Crescent,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
351250,King Alfred Crescent,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
351250,King Alfred Crescent,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
351250,King Alfred Crescent,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.14
351250,King Alfred Crescent,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.67
351250,King Alfred Crescent,2024-01-22T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
351250,King Alfred Crescent,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
351250,King Alfred Crescent,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
351250,King Alfred Crescent,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
351250,King Alfred Crescent,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
351250,King Alfred Crescent,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
351250,King Alfred Crescent,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
351250,King Alfred Crescent,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.04
351250,King Alfred Crescent,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.2
351250,King Alfred Crescent,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.85
351250,King Alfred Crescent,2024-01-22T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
351250,King Alfred Crescent,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
351250,King Alfred Crescent,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
351250,King Alfred Crescent,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
351250,King Alfred Crescent,2024-01-22T11:10:00.000+00:00,transformer,,Temperature,C,22.7
351250,King Alfred Crescent,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
351250,King Alfred Crescent,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
351250,King Alfred Crescent,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
351250,King Alfred Crescent,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
351250,King Alfred Crescent,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
351250,King Alfred Crescent,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
351250,King Alfred Crescent,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
351250,King Alfred Crescent,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
351250,King Alfred Crescent,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
351250,King Alfred Crescent,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.91
351250,King Alfred Crescent,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.32
351250,King Alfred Crescent,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.79
351250,King Alfred Crescent,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
351250,King Alfred Crescent,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
351250,King Alfred Crescent,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
351250,King Alfred Crescent,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
351250,King Alfred Crescent,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.44
351250,King Alfred Crescent,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.73
351250,King Alfred Crescent,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.73
351250,King Alfred Crescent,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.47
351250,King Alfred Crescent,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.55
351250,King Alfred Crescent,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.84
351250,King Alfred Crescent,2024-01-22T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.7
351250,King Alfred Crescent,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.8
351250,King Alfred Crescent,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.8
351250,King Alfred Crescent,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.6
351250,King Alfred Crescent,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
351250,King Alfred Crescent,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
351250,King Alfred Crescent,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
351250,King Alfred Crescent,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
351250,King Alfred Crescent,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.24
351250,King Alfred Crescent,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.42
351250,King Alfred Crescent,2024-01-22T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
351250,King Alfred Crescent,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
351250,King Alfred Crescent,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
351250,King Alfred Crescent,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
351250,King Alfred Crescent,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
351250,King Alfred Crescent,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
351250,King Alfred Crescent,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
351250,King Alfred Crescent,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.13
351250,King Alfred Crescent,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.23
351250,King Alfred Crescent,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.06
351250,King Alfred Crescent,2024-01-22T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
351250,King Alfred Crescent,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
351250,King Alfred Crescent,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
351250,King Alfred Crescent,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
351250,King Alfred Crescent,2024-01-22T11:00:00.000+00:00,transformer,,Temperature,C,22.8
351250,King Alfred Crescent,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
351250,King Alfred Crescent,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
351250,King Alfred Crescent,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
351250,King Alfred Crescent,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
351250,King Alfred Crescent,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
351250,King Alfred Crescent,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
351250,King Alfred Crescent,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
351250,King Alfred Crescent,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
351250,King Alfred Crescent,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
351250,King Alfred Crescent,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.6
351250,King Alfred Crescent,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.02
351250,King Alfred Crescent,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.32
351250,King Alfred Crescent,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
351250,King Alfred Crescent,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
351250,King Alfred Crescent,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
351250,King Alfred Crescent,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
351250,King Alfred Crescent,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.61
351250,King Alfred Crescent,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
351250,King Alfred Crescent,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.21
351250,King Alfred Crescent,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.27
351250,King Alfred Crescent,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.93
351250,King Alfred Crescent,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.62
351250,King Alfred Crescent,2024-01-22T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
351250,King Alfred Crescent,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.7
351250,King Alfred Crescent,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.6
351250,King Alfred Crescent,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.1
351250,King Alfred Crescent,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
351250,King Alfred Crescent,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.51
351250,King Alfred Crescent,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
351250,King Alfred Crescent,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.84
351250,King Alfred Crescent,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.85
351250,King Alfred Crescent,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.78
351250,King Alfred Crescent,2024-01-22T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
351250,King Alfred Crescent,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
351250,King Alfred Crescent,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
351250,King Alfred Crescent,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
351250,King Alfred Crescent,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
351250,King Alfred Crescent,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
351250,King Alfred Crescent,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
351250,King Alfred Crescent,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.41
351250,King Alfred Crescent,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.21
351250,King Alfred Crescent,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.25
351250,King Alfred Crescent,2024-01-22T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
351250,King Alfred Crescent,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
351250,King Alfred Crescent,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
351250,King Alfred Crescent,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
351250,King Alfred Crescent,2024-01-22T10:50:00.000+00:00,transformer,,Temperature,C,22.8
351250,King Alfred Crescent,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
351250,King Alfred Crescent,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
351250,King Alfred Crescent,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
351250,King Alfred Crescent,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
351250,King Alfred Crescent,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
351250,King Alfred Crescent,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
351250,King Alfred Crescent,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
351250,King Alfred Crescent,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
351250,King Alfred Crescent,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
351250,King Alfred Crescent,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.83
351250,King Alfred Crescent,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.58
351250,King Alfred Crescent,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.65
351250,King Alfred Crescent,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
351250,King Alfred Crescent,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
351250,King Alfred Crescent,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
351250,King Alfred Crescent,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
351250,King Alfred Crescent,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.25
351250,King Alfred Crescent,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
351250,King Alfred Crescent,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.89
351250,King Alfred Crescent,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.26
351250,King Alfred Crescent,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.32
351250,King Alfred Crescent,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.02
351250,King Alfred Crescent,2024-01-22T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
351250,King Alfred Crescent,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
351250,King Alfred Crescent,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.9
351250,King Alfred Crescent,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.3
351250,King Alfred Crescent,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
351250,King Alfred Crescent,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.63
351250,King Alfred Crescent,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
351250,King Alfred Crescent,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.88
351250,King Alfred Crescent,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.21
351250,King Alfred Crescent,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.41
351250,King Alfred Crescent,2024-01-22T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
351250,King Alfred Crescent,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
351250,King Alfred Crescent,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
351250,King Alfred Crescent,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
351250,King Alfred Crescent,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
351250,King Alfred Crescent,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
351250,King Alfred Crescent,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
351250,King Alfred Crescent,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.63
351250,King Alfred Crescent,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
351250,King Alfred Crescent,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.85
351250,King Alfred Crescent,2024-01-22T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
351250,King Alfred Crescent,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
351250,King Alfred Crescent,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
351250,King Alfred Crescent,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
351250,King Alfred Crescent,2024-01-22T10:40:00.000+00:00,transformer,,Temperature,C,22.8
351250,King Alfred Crescent,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
351250,King Alfred Crescent,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
351250,King Alfred Crescent,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
351250,King Alfred Crescent,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
351250,King Alfred Crescent,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
351250,King Alfred Crescent,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
351250,King Alfred Crescent,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
351250,King Alfred Crescent,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
351250,King Alfred Crescent,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
351250,King Alfred Crescent,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,7.01
351250,King Alfred Crescent,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.6
351250,King Alfred Crescent,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.29
351250,King Alfred Crescent,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
351250,King Alfred Crescent,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
351250,King Alfred Crescent,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
351250,King Alfred Crescent,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
351250,King Alfred Crescent,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
351250,King Alfred Crescent,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
351250,King Alfred Crescent,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
351250,King Alfred Crescent,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.17
351250,King Alfred Crescent,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.43
351250,King Alfred Crescent,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.72
351250,King Alfred Crescent,2024-01-22T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
351250,King Alfred Crescent,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.7
351250,King Alfred Crescent,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.7
351250,King Alfred Crescent,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.1
351250,King Alfred Crescent,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
351250,King Alfred Crescent,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.5
351250,King Alfred Crescent,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
351250,King Alfred Crescent,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.92
351250,King Alfred Crescent,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.9
351250,King Alfred Crescent,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.71
351250,King Alfred Crescent,2024-01-22T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
351250,King Alfred Crescent,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
351250,King Alfred Crescent,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
351250,King Alfred Crescent,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
351250,King Alfred Crescent,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
351250,King Alfred Crescent,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
351250,King Alfred Crescent,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
351250,King Alfred Crescent,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.59
351250,King Alfred Crescent,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.33
351250,King Alfred Crescent,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.59
351250,King Alfred Crescent,2024-01-22T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
351250,King Alfred Crescent,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
351250,King Alfred Crescent,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
351250,King Alfred Crescent,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
351250,King Alfred Crescent,2024-01-22T10:30:00.000+00:00,transformer,,Temperature,C,22.8
351250,King Alfred Crescent,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
351250,King Alfred Crescent,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
351250,King Alfred Crescent,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
351250,King Alfred Crescent,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
351250,King Alfred Crescent,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
351250,King Alfred Crescent,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
351250,King Alfred Crescent,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
351250,King Alfred Crescent,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
351250,King Alfred Crescent,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
351250,King Alfred Crescent,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.84
351250,King Alfred Crescent,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.66
351250,King Alfred Crescent,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,21.03
351250,King Alfred Crescent,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
351250,King Alfred Crescent,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
351250,King Alfred Crescent,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
351250,King Alfred Crescent,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
351250,King Alfred Crescent,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
351250,King Alfred Crescent,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
351250,King Alfred Crescent,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
351250,King Alfred Crescent,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.25
351250,King Alfred Crescent,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.2
351250,King Alfred Crescent,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.27
351250,King Alfred Crescent,2024-01-22T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.7
351250,King Alfred Crescent,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.6
351250,King Alfred Crescent,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.3
351250,King Alfred Crescent,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.9
351250,King Alfred Crescent,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
351250,King Alfred Crescent,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
351250,King Alfred Crescent,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
351250,King Alfred Crescent,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.36
351250,King Alfred Crescent,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.21
351250,King Alfred Crescent,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.9
351250,King Alfred Crescent,2024-01-22T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
351250,King Alfred Crescent,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
351250,King Alfred Crescent,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
351250,King Alfred Crescent,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
351250,King Alfred Crescent,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
351250,King Alfred Crescent,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
351250,King Alfred Crescent,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
351250,King Alfred Crescent,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.07
351250,King Alfred Crescent,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.03
351250,King Alfred Crescent,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.52
351250,King Alfred Crescent,2024-01-22T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
351250,King Alfred Crescent,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
351250,King Alfred Crescent,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
351250,King Alfred Crescent,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
351250,King Alfred Crescent,2024-01-22T10:20:00.000+00:00,transformer,,Temperature,C,22.7
351250,King Alfred Crescent,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
351250,King Alfred Crescent,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
351250,King Alfred Crescent,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
351250,King Alfred Crescent,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
351250,King Alfred Crescent,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
351250,King Alfred Crescent,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
351250,King Alfred Crescent,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
351250,King Alfred Crescent,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
351250,King Alfred Crescent,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
351250,King Alfred Crescent,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.68
351250,King Alfred Crescent,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.44
351250,King Alfred Crescent,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.69
351250,King Alfred Crescent,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
351250,King Alfred Crescent,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
351250,King Alfred Crescent,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
351250,King Alfred Crescent,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
351250,King Alfred Crescent,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
351250,King Alfred Crescent,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.05
351250,King Alfred Crescent,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.87
351250,King Alfred Crescent,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.74
351250,King Alfred Crescent,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.74
351250,King Alfred Crescent,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.56
351250,King Alfred Crescent,2024-01-22T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.9
351250,King Alfred Crescent,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.6
351250,King Alfred Crescent,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.3
351250,King Alfred Crescent,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.2
351250,King Alfred Crescent,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
351250,King Alfred Crescent,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
351250,King Alfred Crescent,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
351250,King Alfred Crescent,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.87
351250,King Alfred Crescent,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.05
351250,King Alfred Crescent,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.41
351250,King Alfred Crescent,2024-01-22T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
351250,King Alfred Crescent,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
351250,King Alfred Crescent,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
351250,King Alfred Crescent,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
351250,King Alfred Crescent,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
351250,King Alfred Crescent,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
351250,King Alfred Crescent,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
351250,King Alfred Crescent,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.12
351250,King Alfred Crescent,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.2
351250,King Alfred Crescent,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.37
351250,King Alfred Crescent,2024-01-22T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
351250,King Alfred Crescent,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
351250,King Alfred Crescent,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
351250,King Alfred Crescent,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
351250,King Alfred Crescent,2024-01-22T10:10:00.000+00:00,transformer,,Temperature,C,22.7
351250,King Alfred Crescent,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
351250,King Alfred Crescent,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
351250,King Alfred Crescent,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
351250,King Alfred Crescent,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
351250,King Alfred Crescent,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
351250,King Alfred Crescent,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
351250,King Alfred Crescent,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
351250,King Alfred Crescent,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
351250,King Alfred Crescent,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
351250,King Alfred Crescent,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,20.73
351250,King Alfred Crescent,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.99
351250,King Alfred Crescent,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.35
351250,King Alfred Crescent,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
351250,King Alfred Crescent,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
351250,King Alfred Crescent,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
351250,King Alfred Crescent,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
351250,King Alfred Crescent,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
351250,King Alfred Crescent,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.79
351250,King Alfred Crescent,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.81
351250,King Alfred Crescent,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.29
351250,King Alfred Crescent,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.34
351250,King Alfred Crescent,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.36
351250,King Alfred Crescent,2024-01-22T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.9
351250,King Alfred Crescent,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.4
351250,King Alfred Crescent,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.2
351250,King Alfred Crescent,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.7
351250,King Alfred Crescent,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
351250,King Alfred Crescent,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.39
351250,King Alfred Crescent,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
351250,King Alfred Crescent,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
351250,King Alfred Crescent,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.86
351250,King Alfred Crescent,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.22
351250,King Alfred Crescent,2024-01-22T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
351250,King Alfred Crescent,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
351250,King Alfred Crescent,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
351250,King Alfred Crescent,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
351250,King Alfred Crescent,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
