Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
351250,King Alfred Crescent,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
351250,King Alfred Crescent,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
351250,King Alfred Crescent,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.03
351250,King Alfred Crescent,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.69
351250,King Alfred Crescent,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.4
351250,King Alfred Crescent,2024-01-22T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
351250,King Alfred Crescent,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
351250,King Alfred Crescent,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
351250,King Alfred Crescent,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
351250,King Alfred Crescent,2024-01-22T10:00:00.000+00:00,transformer,,Temperature,C,22.6
351250,King Alfred Crescent,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
351250,King Alfred Crescent,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
351250,King Alfred Crescent,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
351250,King Alfred Crescent,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
351250,King Alfred Crescent,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
351250,King Alfred Crescent,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
351250,King Alfred Crescent,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
351250,King Alfred Crescent,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
351250,King Alfred Crescent,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
351250,King Alfred Crescent,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.35
351250,King Alfred Crescent,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.89
351250,King Alfred Crescent,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.98
351250,King Alfred Crescent,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
351250,King Alfred Crescent,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
351250,King Alfred Crescent,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
351250,King Alfred Crescent,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
351250,King Alfred Crescent,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
351250,King Alfred Crescent,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
351250,King Alfred Crescent,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
351250,King Alfred Crescent,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.48
351250,King Alfred Crescent,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.39
351250,King Alfred Crescent,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.83
351250,King Alfred Crescent,2024-01-22T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
351250,King Alfred Crescent,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.1
351250,King Alfred Crescent,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.3
351250,King Alfred Crescent,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.8
351250,King Alfred Crescent,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
351250,King Alfred Crescent,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.2
351250,King Alfred Crescent,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
351250,King Alfred Crescent,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.56
351250,King Alfred Crescent,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.1
351250,King Alfred Crescent,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.13
351250,King Alfred Crescent,2024-01-22T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
351250,King Alfred Crescent,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
351250,King Alfred Crescent,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
351250,King Alfred Crescent,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
351250,King Alfred Crescent,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
351250,King Alfred Crescent,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
351250,King Alfred Crescent,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
351250,King Alfred Crescent,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.07
351250,King Alfred Crescent,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.24
351250,King Alfred Crescent,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.64
351250,King Alfred Crescent,2024-01-22T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
351250,King Alfred Crescent,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
351250,King Alfred Crescent,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
351250,King Alfred Crescent,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
351250,King Alfred Crescent,2024-01-22T09:50:00.000+00:00,transformer,,Temperature,C,22.6
351250,King Alfred Crescent,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
351250,King Alfred Crescent,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
351250,King Alfred Crescent,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
351250,King Alfred Crescent,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
351250,King Alfred Crescent,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
351250,King Alfred Crescent,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
351250,King Alfred Crescent,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
351250,King Alfred Crescent,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
351250,King Alfred Crescent,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
351250,King Alfred Crescent,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.99
351250,King Alfred Crescent,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.72
351250,King Alfred Crescent,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.61
351250,King Alfred Crescent,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
351250,King Alfred Crescent,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
351250,King Alfred Crescent,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
351250,King Alfred Crescent,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
351250,King Alfred Crescent,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
351250,King Alfred Crescent,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
351250,King Alfred Crescent,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
351250,King Alfred Crescent,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.11
351250,King Alfred Crescent,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.13
351250,King Alfred Crescent,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.42
351250,King Alfred Crescent,2024-01-22T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
351250,King Alfred Crescent,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.2
351250,King Alfred Crescent,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.4
351250,King Alfred Crescent,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.0
351250,King Alfred Crescent,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
351250,King Alfred Crescent,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
351250,King Alfred Crescent,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
351250,King Alfred Crescent,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.47
351250,King Alfred Crescent,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.75
351250,King Alfred Crescent,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.94
351250,King Alfred Crescent,2024-01-22T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
351250,King Alfred Crescent,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
351250,King Alfred Crescent,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
351250,King Alfred Crescent,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
351250,King Alfred Crescent,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
351250,King Alfred Crescent,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
351250,King Alfred Crescent,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
351250,King Alfred Crescent,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.72
351250,King Alfred Crescent,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.41
351250,King Alfred Crescent,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.72
351250,King Alfred Crescent,2024-01-22T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
351250,King Alfred Crescent,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
351250,King Alfred Crescent,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
351250,King Alfred Crescent,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
351250,King Alfred Crescent,2024-01-22T09:40:00.000+00:00,transformer,,Temperature,C,22.6
351250,King Alfred Crescent,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
351250,King Alfred Crescent,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
351250,King Alfred Crescent,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
351250,King Alfred Crescent,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
351250,King Alfred Crescent,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
351250,King Alfred Crescent,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
351250,King Alfred Crescent,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
351250,King Alfred Crescent,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
351250,King Alfred Crescent,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
351250,King Alfred Crescent,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.36
351250,King Alfred Crescent,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.28
351250,King Alfred Crescent,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.08
351250,King Alfred Crescent,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
351250,King Alfred Crescent,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
351250,King Alfred Crescent,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
351250,King Alfred Crescent,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
351250,King Alfred Crescent,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.51
351250,King Alfred Crescent,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
351250,King Alfred Crescent,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
351250,King Alfred Crescent,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.19
351250,King Alfred Crescent,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.3
351250,King Alfred Crescent,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.89
351250,King Alfred Crescent,2024-01-22T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
351250,King Alfred Crescent,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.1
351250,King Alfred Crescent,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.5
351250,King Alfred Crescent,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.6
351250,King Alfred Crescent,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
351250,King Alfred Crescent,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
351250,King Alfred Crescent,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
351250,King Alfred Crescent,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.17
351250,King Alfred Crescent,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.85
351250,King Alfred Crescent,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.22
351250,King Alfred Crescent,2024-01-22T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
351250,King Alfred Crescent,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
351250,King Alfred Crescent,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
351250,King Alfred Crescent,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
351250,King Alfred Crescent,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
351250,King Alfred Crescent,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
351250,King Alfred Crescent,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
351250,King Alfred Crescent,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.83
351250,King Alfred Crescent,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.18
351250,King Alfred Crescent,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.04
351250,King Alfred Crescent,2024-01-22T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
351250,King Alfred Crescent,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
351250,King Alfred Crescent,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
351250,King Alfred Crescent,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
351250,King Alfred Crescent,2024-01-22T09:30:00.000+00:00,transformer,,Temperature,C,22.6
351250,King Alfred Crescent,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
351250,King Alfred Crescent,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
351250,King Alfred Crescent,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
351250,King Alfred Crescent,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
351250,King Alfred Crescent,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
351250,King Alfred Crescent,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
351250,King Alfred Crescent,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
351250,King Alfred Crescent,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
351250,King Alfred Crescent,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
351250,King Alfred Crescent,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.19
351250,King Alfred Crescent,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.33
351250,King Alfred Crescent,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.15
351250,King Alfred Crescent,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
351250,King Alfred Crescent,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
351250,King Alfred Crescent,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
351250,King Alfred Crescent,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
351250,King Alfred Crescent,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.74
351250,King Alfred Crescent,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.69
351250,King Alfred Crescent,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
351250,King Alfred Crescent,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.68
351250,King Alfred Crescent,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.28
351250,King Alfred Crescent,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.0
351250,King Alfred Crescent,2024-01-22T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
351250,King Alfred Crescent,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.5
351250,King Alfred Crescent,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.1
351250,King Alfred Crescent,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.5
351250,King Alfred Crescent,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
351250,King Alfred Crescent,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
351250,King Alfred Crescent,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
351250,King Alfred Crescent,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.34
351250,King Alfred Crescent,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.23
351250,King Alfred Crescent,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.6
351250,King Alfred Crescent,2024-01-22T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
351250,King Alfred Crescent,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
351250,King Alfred Crescent,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
351250,King Alfred Crescent,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
351250,King Alfred Crescent,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
351250,King Alfred Crescent,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
351250,King Alfred Crescent,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
351250,King Alfred Crescent,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.38
351250,King Alfred Crescent,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.6
351250,King Alfred Crescent,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.76
351250,King Alfred Crescent,2024-01-22T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
351250,King Alfred Crescent,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
351250,King Alfred Crescent,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
351250,King Alfred Crescent,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
351250,King Alfred Crescent,2024-01-22T09:20:00.000+00:00,transformer,,Temperature,C,22.5
351250,King Alfred Crescent,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
351250,King Alfred Crescent,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
351250,King Alfred Crescent,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
351250,King Alfred Crescent,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
351250,King Alfred Crescent,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
351250,King Alfred Crescent,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
351250,King Alfred Crescent,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
351250,King Alfred Crescent,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
351250,King Alfred Crescent,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
351250,King Alfred Crescent,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.39
351250,King Alfred Crescent,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.12
351250,King Alfred Crescent,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.36
351250,King Alfred Crescent,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
351250,King Alfred Crescent,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
351250,King Alfred Crescent,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
351250,King Alfred Crescent,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
351250,King Alfred Crescent,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.09
351250,King Alfred Crescent,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.58
351250,King Alfred Crescent,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
351250,King Alfred Crescent,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.75
351250,King Alfred Crescent,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.21
351250,King Alfred Crescent,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.22
351250,King Alfred Crescent,2024-01-22T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
351250,King Alfred Crescent,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.8
351250,King Alfred Crescent,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.6
351250,King Alfred Crescent,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.9
351250,King Alfred Crescent,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
351250,King Alfred Crescent,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
351250,King Alfred Crescent,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
351250,King Alfred Crescent,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.85
351250,King Alfred Crescent,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.22
351250,King Alfred Crescent,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.7
351250,King Alfred Crescent,2024-01-22T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
351250,King Alfred Crescent,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
351250,King Alfred Crescent,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.7
351250,King Alfred Crescent,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
351250,King Alfred Crescent,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
351250,King Alfred Crescent,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
351250,King Alfred Crescent,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
351250,King Alfred Crescent,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.21
351250,King Alfred Crescent,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.58
351250,King Alfred Crescent,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.06
351250,King Alfred Crescent,2024-01-22T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
351250,King Alfred Crescent,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
351250,King Alfred Crescent,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
351250,King Alfred Crescent,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
351250,King Alfred Crescent,2024-01-22T09:10:00.000+00:00,transformer,,Temperature,C,22.5
351250,King Alfred Crescent,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
351250,King Alfred Crescent,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.66
351250,King Alfred Crescent,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
351250,King Alfred Crescent,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
351250,King Alfred Crescent,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
351250,King Alfred Crescent,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.18
351250,King Alfred Crescent,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
351250,King Alfred Crescent,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
351250,King Alfred Crescent,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
351250,King Alfred Crescent,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.82
351250,King Alfred Crescent,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.01
351250,King Alfred Crescent,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.98
351250,King Alfred Crescent,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
351250,King Alfred Crescent,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
351250,King Alfred Crescent,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
351250,King Alfred Crescent,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
351250,King Alfred Crescent,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
351250,King Alfred Crescent,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
351250,King Alfred Crescent,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
351250,King Alfred Crescent,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.05
351250,King Alfred Crescent,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.08
351250,King Alfred Crescent,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.06
351250,King Alfred Crescent,2024-01-22T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
351250,King Alfred Crescent,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.5
351250,King Alfred Crescent,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.3
351250,King Alfred Crescent,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.8
351250,King Alfred Crescent,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
351250,King Alfred Crescent,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
351250,King Alfred Crescent,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
351250,King Alfred Crescent,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.47
351250,King Alfred Crescent,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.24
351250,King Alfred Crescent,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.09
351250,King Alfred Crescent,2024-01-22T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
351250,King Alfred Crescent,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
351250,King Alfred Crescent,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
351250,King Alfred Crescent,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
351250,King Alfred Crescent,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
351250,King Alfred Crescent,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
351250,King Alfred Crescent,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
351250,King Alfred Crescent,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.8
351250,King Alfred Crescent,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.08
351250,King Alfred Crescent,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.58
351250,King Alfred Crescent,2024-01-22T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
351250,King Alfred Crescent,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
351250,King Alfred Crescent,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
351250,King Alfred Crescent,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
351250,King Alfred Crescent,2024-01-22T09:00:00.000+00:00,transformer,,Temperature,C,22.6
351250,King Alfred Crescent,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
351250,King Alfred Crescent,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.31
351250,King Alfred Crescent,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
351250,King Alfred Crescent,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
351250,King Alfred Crescent,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
351250,King Alfred Crescent,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.1
351250,King Alfred Crescent,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
351250,King Alfred Crescent,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
351250,King Alfred Crescent,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
351250,King Alfred Crescent,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.33
351250,King Alfred Crescent,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.4
351250,King Alfred Crescent,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.73
351250,King Alfred Crescent,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
351250,King Alfred Crescent,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
351250,King Alfred Crescent,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
351250,King Alfred Crescent,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
351250,King Alfred Crescent,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
351250,King Alfred Crescent,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
351250,King Alfred Crescent,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.63
351250,King Alfred Crescent,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.68
351250,King Alfred Crescent,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.55
351250,King Alfred Crescent,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.79
351250,King Alfred Crescent,2024-01-22T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.7
351250,King Alfred Crescent,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.5
351250,King Alfred Crescent,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
351250,King Alfred Crescent,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.3
351250,King Alfred Crescent,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
351250,King Alfred Crescent,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
351250,King Alfred Crescent,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
351250,King Alfred Crescent,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.1
351250,King Alfred Crescent,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.72
351250,King Alfred Crescent,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.35
351250,King Alfred Crescent,2024-01-22T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
351250,King Alfred Crescent,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
351250,King Alfred Crescent,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
351250,King Alfred Crescent,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
351250,King Alfred Crescent,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
351250,King Alfred Crescent,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
351250,King Alfred Crescent,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
351250,King Alfred Crescent,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.78
351250,King Alfred Crescent,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.74
351250,King Alfred Crescent,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.42
351250,King Alfred Crescent,2024-01-22T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
351250,King Alfred Crescent,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
351250,King Alfred Crescent,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
351250,King Alfred Crescent,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
351250,King Alfred Crescent,2024-01-22T08:50:00.000+00:00,transformer,,Temperature,C,22.7
351250,King Alfred Crescent,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
351250,King Alfred Crescent,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.99
351250,King Alfred Crescent,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
351250,King Alfred Crescent,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
351250,King Alfred Crescent,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
351250,King Alfred Crescent,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.85
351250,King Alfred Crescent,2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
351250,King Alfred Crescent,2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
351250,King Alfred Crescent,2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
351250,King Alfred Crescent,2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.57
351250,King Alfred Crescent,2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.01
351250,King Alfred Crescent,2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.57
351250,King Alfred Crescent,2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
351250,King Alfred Crescent,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
351250,King Alfred Crescent,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
351250,King Alfred Crescent,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
351250,King Alfred Crescent,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.31
351250,King Alfred Crescent,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.86
351250,King Alfred Crescent,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.43
351250,King Alfred Crescent,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.36
351250,King Alfred Crescent,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.52
351250,King Alfred Crescent,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.71
351250,King Alfred Crescent,2024-01-22T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
351250,King Alfred Crescent,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.4
351250,King Alfred Crescent,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
351250,King Alfred Crescent,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.4
351250,King Alfred Crescent,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
351250,King Alfred Crescent,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
351250,King Alfred Crescent,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
351250,King Alfred Crescent,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.12
351250,King Alfred Crescent,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.57
351250,King Alfred Crescent,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.45
351250,King Alfred Crescent,2024-01-22T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
351250,King Alfred Crescent,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
351250,King Alfred Crescent,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.1
351250,King Alfred Crescent,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
351250,King Alfred Crescent,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
351250,King Alfred Crescent,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
351250,King Alfred Crescent,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
351250,King Alfred Crescent,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.49
351250,King Alfred Crescent,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.69
351250,King Alfred Crescent,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.69
351250,King Alfred Crescent,2024-01-22T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
351250,King Alfred Crescent,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
351250,King Alfred Crescent,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
351250,King Alfred Crescent,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
351250,King Alfred Crescent,2024-01-22T08:40:00.000+00:00,transformer,,Temperature,C,22.7
351250,King Alfred Crescent,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
351250,King Alfred Crescent,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.58
351250,King Alfred Crescent,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
351250,King Alfred Crescent,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
351250,King Alfred Crescent,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
351250,King Alfred Crescent,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.33
351250,King Alfred Crescent,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
351250,King Alfred Crescent,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
351250,King Alfred Crescent,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
351250,King Alfred Crescent,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.97
351250,King Alfred Crescent,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.79
351250,King Alfred Crescent,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.85
351250,King Alfred Crescent,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
351250,King Alfred Crescent,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
351250,King Alfred Crescent,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
351250,King Alfred Crescent,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
351250,King Alfred Crescent,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.29
351250,King Alfred Crescent,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.72
351250,King Alfred Crescent,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.25
351250,King Alfred Crescent,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.63
351250,King Alfred Crescent,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.31
351250,King Alfred Crescent,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.97
351250,King Alfred Crescent,2024-01-22T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
351250,King Alfred Crescent,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.5
351250,King Alfred Crescent,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.7
351250,King Alfred Crescent,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.7
351250,King Alfred Crescent,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
351250,King Alfred Crescent,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
351250,King Alfred Crescent,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
351250,King Alfred Crescent,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.71
351250,King Alfred Crescent,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.79
351250,King Alfred Crescent,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.99
351250,King Alfred Crescent,2024-01-22T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
351250,King Alfred Crescent,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
351250,King Alfred Crescent,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
351250,King Alfred Crescent,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
351250,King Alfred Crescent,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
351250,King Alfred Crescent,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
351250,King Alfred Crescent,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
351250,King Alfred Crescent,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
351250,King Alfred Crescent,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.67
351250,King Alfred Crescent,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.12
351250,King Alfred Crescent,2024-01-22T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
351250,King Alfred Crescent,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
351250,King Alfred Crescent,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
351250,King Alfred Crescent,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
351250,King Alfred Crescent,2024-01-22T08:30:00.000+00:00,transformer,,Temperature,C,22.8
351250,King Alfred Crescent,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
351250,King Alfred Crescent,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.02
351250,King Alfred Crescent,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
351250,King Alfred Crescent,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
351250,King Alfred Crescent,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
351250,King Alfred Crescent,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.15
351250,King Alfred Crescent,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
351250,King Alfred Crescent,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
351250,King Alfred Crescent,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
351250,King Alfred Crescent,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.41
351250,King Alfred Crescent,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.78
351250,King Alfred Crescent,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.07
351250,King Alfred Crescent,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
351250,King Alfred Crescent,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
351250,King Alfred Crescent,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
351250,King Alfred Crescent,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
351250,King Alfred Crescent,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
351250,King Alfred Crescent,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
351250,King Alfred Crescent,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
351250,King Alfred Crescent,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.81
351250,King Alfred Crescent,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.64
351250,King Alfred Crescent,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.8
351250,King Alfred Crescent,2024-01-22T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
351250,King Alfred Crescent,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.4
351250,King Alfred Crescent,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.4
351250,King Alfred Crescent,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.1
351250,King Alfred Crescent,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
351250,King Alfred Crescent,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
351250,King Alfred Crescent,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
351250,King Alfred Crescent,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.79
351250,King Alfred Crescent,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.99
351250,King Alfred Crescent,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.77
351250,King Alfred Crescent,2024-01-22T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
351250,King Alfred Crescent,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
351250,King Alfred Crescent,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
351250,King Alfred Crescent,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
351250,King Alfred Crescent,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
351250,King Alfred Crescent,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
351250,King Alfred Crescent,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
351250,King Alfred Crescent,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.79
351250,King Alfred Crescent,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.84
351250,King Alfred Crescent,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.91
351250,King Alfred Crescent,2024-01-22T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
351250,King Alfred Crescent,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
351250,King Alfred Crescent,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
351250,King Alfred Crescent,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
351250,King Alfred Crescent,2024-01-22T08:20:00.000+00:00,transformer,,Temperature,C,22.8
351250,King Alfred Crescent,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
351250,King Alfred Crescent,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.9
351250,King Alfred Crescent,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
351250,King Alfred Crescent,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
351250,King Alfred Crescent,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
351250,King Alfred Crescent,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
351250,King Alfred Crescent,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
351250,King Alfred Crescent,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
351250,King Alfred Crescent,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
351250,King Alfred Crescent,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.4
351250,King Alfred Crescent,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.47
351250,King Alfred Crescent,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.48
351250,King Alfred Crescent,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
351250,King Alfred Crescent,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
351250,King Alfred Crescent,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
351250,King Alfred Crescent,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
351250,King Alfred Crescent,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
351250,King Alfred Crescent,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
351250,King Alfred Crescent,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
351250,King Alfred Crescent,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.56
351250,King Alfred Crescent,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.14
351250,King Alfred Crescent,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.85
351250,King Alfred Crescent,2024-01-22T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.7
351250,King Alfred Crescent,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.3
351250,King Alfred Crescent,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.2
351250,King Alfred Crescent,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.9
351250,King Alfred Crescent,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
351250,King Alfred Crescent,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
351250,King Alfred Crescent,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
351250,King Alfred Crescent,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.64
351250,King Alfred Crescent,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.02
351250,King Alfred Crescent,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.67
