Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
351250,King Alfred Crescent,2024-01-22T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
351250,King Alfred Crescent,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
351250,King Alfred Crescent,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
351250,King Alfred Crescent,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
351250,King Alfred Crescent,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
351250,King Alfred Crescent,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
351250,King Alfred Crescent,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
351250,King Alfred Crescent,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.5
351250,King Alfred Crescent,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.95
351250,King Alfred Crescent,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.05
351250,King Alfred Crescent,2024-01-22T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
351250,King Alfred Crescent,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
351250,King Alfred Crescent,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.6
351250,King Alfred Crescent,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
351250,King Alfred Crescent,2024-01-22T08:10:00.000+00:00,transformer,,Temperature,C,22.8
351250,King Alfred Crescent,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
351250,King Alfred Crescent,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.75
351250,King Alfred Crescent,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
351250,King Alfred Crescent,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
351250,King Alfred Crescent,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
351250,King Alfred Crescent,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
351250,King Alfred Crescent,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
351250,King Alfred Crescent,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
351250,King Alfred Crescent,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
351250,King Alfred Crescent,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.7
351250,King Alfred Crescent,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.12
351250,King Alfred Crescent,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.57
351250,King Alfred Crescent,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
351250,King Alfred Crescent,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
351250,King Alfred Crescent,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
351250,King Alfred Crescent,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
351250,King Alfred Crescent,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.19
351250,King Alfred Crescent,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
351250,King Alfred Crescent,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.96
351250,King Alfred Crescent,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.39
351250,King Alfred Crescent,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.24
351250,King Alfred Crescent,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.22
351250,King Alfred Crescent,2024-01-22T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
351250,King Alfred Crescent,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.7
351250,King Alfred Crescent,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.2
351250,King Alfred Crescent,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.7
351250,King Alfred Crescent,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
351250,King Alfred Crescent,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
351250,King Alfred Crescent,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
351250,King Alfred Crescent,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.9
351250,King Alfred Crescent,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.08
351250,King Alfred Crescent,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.55
351250,King Alfred Crescent,2024-01-22T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
351250,King Alfred Crescent,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
351250,King Alfred Crescent,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
351250,King Alfred Crescent,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
351250,King Alfred Crescent,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
351250,King Alfred Crescent,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
351250,King Alfred Crescent,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
351250,King Alfred Crescent,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
351250,King Alfred Crescent,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.83
351250,King Alfred Crescent,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.74
351250,King Alfred Crescent,2024-01-22T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
351250,King Alfred Crescent,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
351250,King Alfred Crescent,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.0
351250,King Alfred Crescent,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
351250,King Alfred Crescent,2024-01-22T08:00:00.000+00:00,transformer,,Temperature,C,22.7
351250,King Alfred Crescent,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
351250,King Alfred Crescent,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.88
351250,King Alfred Crescent,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
351250,King Alfred Crescent,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
351250,King Alfred Crescent,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
351250,King Alfred Crescent,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.87
351250,King Alfred Crescent,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
351250,King Alfred Crescent,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
351250,King Alfred Crescent,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
351250,King Alfred Crescent,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.33
351250,King Alfred Crescent,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,25.15
351250,King Alfred Crescent,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.51
351250,King Alfred Crescent,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
351250,King Alfred Crescent,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
351250,King Alfred Crescent,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
351250,King Alfred Crescent,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
351250,King Alfred Crescent,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.05
351250,King Alfred Crescent,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
351250,King Alfred Crescent,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.55
351250,King Alfred Crescent,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.82
351250,King Alfred Crescent,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.85
351250,King Alfred Crescent,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.66
351250,King Alfred Crescent,2024-01-22T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,44.5
351250,King Alfred Crescent,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.7
351250,King Alfred Crescent,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.4
351250,King Alfred Crescent,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.9
351250,King Alfred Crescent,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
351250,King Alfred Crescent,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
351250,King Alfred Crescent,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
351250,King Alfred Crescent,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.12
351250,King Alfred Crescent,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.68
351250,King Alfred Crescent,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.93
351250,King Alfred Crescent,2024-01-22T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
351250,King Alfred Crescent,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
351250,King Alfred Crescent,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
351250,King Alfred Crescent,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.4
351250,King Alfred Crescent,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
351250,King Alfred Crescent,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
351250,King Alfred Crescent,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
351250,King Alfred Crescent,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.44
351250,King Alfred Crescent,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.0
351250,King Alfred Crescent,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.76
351250,King Alfred Crescent,2024-01-22T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
351250,King Alfred Crescent,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
351250,King Alfred Crescent,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.6
351250,King Alfred Crescent,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
351250,King Alfred Crescent,2024-01-22T07:50:00.000+00:00,transformer,,Temperature,C,22.6
351250,King Alfred Crescent,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
351250,King Alfred Crescent,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.49
351250,King Alfred Crescent,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
351250,King Alfred Crescent,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
351250,King Alfred Crescent,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
351250,King Alfred Crescent,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
351250,King Alfred Crescent,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
351250,King Alfred Crescent,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
351250,King Alfred Crescent,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
351250,King Alfred Crescent,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.37
351250,King Alfred Crescent,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.52
351250,King Alfred Crescent,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.35
351250,King Alfred Crescent,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
351250,King Alfred Crescent,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
351250,King Alfred Crescent,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
351250,King Alfred Crescent,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
351250,King Alfred Crescent,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
351250,King Alfred Crescent,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
351250,King Alfred Crescent,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.79
351250,King Alfred Crescent,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.29
351250,King Alfred Crescent,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.65
351250,King Alfred Crescent,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.1
351250,King Alfred Crescent,2024-01-22T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.0
351250,King Alfred Crescent,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.7
351250,King Alfred Crescent,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.2
351250,King Alfred Crescent,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.8
351250,King Alfred Crescent,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
351250,King Alfred Crescent,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
351250,King Alfred Crescent,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
351250,King Alfred Crescent,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.71
351250,King Alfred Crescent,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.9
351250,King Alfred Crescent,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.97
351250,King Alfred Crescent,2024-01-22T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
351250,King Alfred Crescent,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
351250,King Alfred Crescent,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
351250,King Alfred Crescent,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
351250,King Alfred Crescent,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.43
351250,King Alfred Crescent,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
351250,King Alfred Crescent,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
351250,King Alfred Crescent,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.47
351250,King Alfred Crescent,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.38
351250,King Alfred Crescent,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.28
351250,King Alfred Crescent,2024-01-22T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
351250,King Alfred Crescent,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
351250,King Alfred Crescent,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.3
351250,King Alfred Crescent,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.3
351250,King Alfred Crescent,2024-01-22T07:40:00.000+00:00,transformer,,Temperature,C,22.6
351250,King Alfred Crescent,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
351250,King Alfred Crescent,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.87
351250,King Alfred Crescent,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
351250,King Alfred Crescent,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
351250,King Alfred Crescent,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
351250,King Alfred Crescent,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
351250,King Alfred Crescent,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
351250,King Alfred Crescent,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
351250,King Alfred Crescent,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
351250,King Alfred Crescent,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.47
351250,King Alfred Crescent,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,35.93
351250,King Alfred Crescent,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,30.35
351250,King Alfred Crescent,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
351250,King Alfred Crescent,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
351250,King Alfred Crescent,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
351250,King Alfred Crescent,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
351250,King Alfred Crescent,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
351250,King Alfred Crescent,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
351250,King Alfred Crescent,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.85
351250,King Alfred Crescent,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.32
351250,King Alfred Crescent,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.29
351250,King Alfred Crescent,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.46
351250,King Alfred Crescent,2024-01-22T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
351250,King Alfred Crescent,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.5
351250,King Alfred Crescent,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.8
351250,King Alfred Crescent,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.2
351250,King Alfred Crescent,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
351250,King Alfred Crescent,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
351250,King Alfred Crescent,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
351250,King Alfred Crescent,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.82
351250,King Alfred Crescent,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.51
351250,King Alfred Crescent,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.16
351250,King Alfred Crescent,2024-01-22T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
351250,King Alfred Crescent,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
351250,King Alfred Crescent,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
351250,King Alfred Crescent,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
351250,King Alfred Crescent,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.47
351250,King Alfred Crescent,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
351250,King Alfred Crescent,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
351250,King Alfred Crescent,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.73
351250,King Alfred Crescent,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.45
351250,King Alfred Crescent,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.48
351250,King Alfred Crescent,2024-01-22T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
351250,King Alfred Crescent,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
351250,King Alfred Crescent,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.3
351250,King Alfred Crescent,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.1
351250,King Alfred Crescent,2024-01-22T07:30:00.000+00:00,transformer,,Temperature,C,22.6
351250,King Alfred Crescent,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
351250,King Alfred Crescent,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.55
351250,King Alfred Crescent,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
351250,King Alfred Crescent,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
351250,King Alfred Crescent,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
351250,King Alfred Crescent,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.23
351250,King Alfred Crescent,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
351250,King Alfred Crescent,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
351250,King Alfred Crescent,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
351250,King Alfred Crescent,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.88
351250,King Alfred Crescent,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,34.25
351250,King Alfred Crescent,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,35.1
351250,King Alfred Crescent,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,81.8
351250,King Alfred Crescent,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
351250,King Alfred Crescent,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
351250,King Alfred Crescent,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
351250,King Alfred Crescent,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
351250,King Alfred Crescent,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
351250,King Alfred Crescent,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
351250,King Alfred Crescent,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.91
351250,King Alfred Crescent,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.99
351250,King Alfred Crescent,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.17
351250,King Alfred Crescent,2024-01-22T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.3
351250,King Alfred Crescent,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.6
351250,King Alfred Crescent,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.1
351250,King Alfred Crescent,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.4
351250,King Alfred Crescent,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
351250,King Alfred Crescent,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
351250,King Alfred Crescent,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
351250,King Alfred Crescent,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.01
351250,King Alfred Crescent,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.85
351250,King Alfred Crescent,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.52
351250,King Alfred Crescent,2024-01-22T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
351250,King Alfred Crescent,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
351250,King Alfred Crescent,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
351250,King Alfred Crescent,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
351250,King Alfred Crescent,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.39
351250,King Alfred Crescent,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
351250,King Alfred Crescent,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
351250,King Alfred Crescent,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.31
351250,King Alfred Crescent,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.75
351250,King Alfred Crescent,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.25
351250,King Alfred Crescent,2024-01-22T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
351250,King Alfred Crescent,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
351250,King Alfred Crescent,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
351250,King Alfred Crescent,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.3
351250,King Alfred Crescent,2024-01-22T07:20:00.000+00:00,transformer,,Temperature,C,22.6
351250,King Alfred Crescent,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
351250,King Alfred Crescent,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.07
351250,King Alfred Crescent,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
351250,King Alfred Crescent,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
351250,King Alfred Crescent,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
351250,King Alfred Crescent,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.69
351250,King Alfred Crescent,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
351250,King Alfred Crescent,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
351250,King Alfred Crescent,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
351250,King Alfred Crescent,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.23
351250,King Alfred Crescent,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.59
351250,King Alfred Crescent,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,33.94
351250,King Alfred Crescent,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,82.7
351250,King Alfred Crescent,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
351250,King Alfred Crescent,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
351250,King Alfred Crescent,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
351250,King Alfred Crescent,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.16
351250,King Alfred Crescent,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.87
351250,King Alfred Crescent,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.08
351250,King Alfred Crescent,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.81
351250,King Alfred Crescent,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.17
351250,King Alfred Crescent,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.54
351250,King Alfred Crescent,2024-01-22T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.6
351250,King Alfred Crescent,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.6
351250,King Alfred Crescent,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.2
351250,King Alfred Crescent,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.5
351250,King Alfred Crescent,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
351250,King Alfred Crescent,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
351250,King Alfred Crescent,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
351250,King Alfred Crescent,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.25
351250,King Alfred Crescent,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.44
351250,King Alfred Crescent,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.17
351250,King Alfred Crescent,2024-01-22T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
351250,King Alfred Crescent,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
351250,King Alfred Crescent,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
351250,King Alfred Crescent,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
351250,King Alfred Crescent,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.42
351250,King Alfred Crescent,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
351250,King Alfred Crescent,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
351250,King Alfred Crescent,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.27
351250,King Alfred Crescent,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.94
351250,King Alfred Crescent,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.26
351250,King Alfred Crescent,2024-01-22T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.0
351250,King Alfred Crescent,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
351250,King Alfred Crescent,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
351250,King Alfred Crescent,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.9
351250,King Alfred Crescent,2024-01-22T07:10:00.000+00:00,transformer,,Temperature,C,22.6
351250,King Alfred Crescent,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
351250,King Alfred Crescent,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.22
351250,King Alfred Crescent,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
351250,King Alfred Crescent,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
351250,King Alfred Crescent,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
351250,King Alfred Crescent,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
351250,King Alfred Crescent,2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
351250,King Alfred Crescent,2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
351250,King Alfred Crescent,2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
351250,King Alfred Crescent,2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.33
351250,King Alfred Crescent,2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.56
351250,King Alfred Crescent,2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,32.98
351250,King Alfred Crescent,2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,80.9
351250,King Alfred Crescent,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
351250,King Alfred Crescent,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
351250,King Alfred Crescent,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
351250,King Alfred Crescent,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.01
351250,King Alfred Crescent,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
351250,King Alfred Crescent,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.15
351250,King Alfred Crescent,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.15
351250,King Alfred Crescent,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.23
351250,King Alfred Crescent,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.13
351250,King Alfred Crescent,2024-01-22T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
351250,King Alfred Crescent,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.5
351250,King Alfred Crescent,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.7
351250,King Alfred Crescent,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.1
351250,King Alfred Crescent,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
351250,King Alfred Crescent,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
351250,King Alfred Crescent,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
351250,King Alfred Crescent,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.26
351250,King Alfred Crescent,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.34
351250,King Alfred Crescent,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.41
351250,King Alfred Crescent,2024-01-22T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
351250,King Alfred Crescent,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
351250,King Alfred Crescent,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
351250,King Alfred Crescent,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
351250,King Alfred Crescent,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
351250,King Alfred Crescent,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
351250,King Alfred Crescent,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
351250,King Alfred Crescent,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.85
351250,King Alfred Crescent,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.09
351250,King Alfred Crescent,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.79
351250,King Alfred Crescent,2024-01-22T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
351250,King Alfred Crescent,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
351250,King Alfred Crescent,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
351250,King Alfred Crescent,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.0
351250,King Alfred Crescent,2024-01-22T07:00:00.000+00:00,transformer,,Temperature,C,22.7
351250,King Alfred Crescent,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
351250,King Alfred Crescent,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.35
351250,King Alfred Crescent,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
351250,King Alfred Crescent,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
351250,King Alfred Crescent,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
351250,King Alfred Crescent,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.31
351250,King Alfred Crescent,2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
351250,King Alfred Crescent,2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
351250,King Alfred Crescent,2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
351250,King Alfred Crescent,2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.27
351250,King Alfred Crescent,2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.66
351250,King Alfred Crescent,2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.33
351250,King Alfred Crescent,2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
351250,King Alfred Crescent,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
351250,King Alfred Crescent,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
351250,King Alfred Crescent,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
351250,King Alfred Crescent,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
351250,King Alfred Crescent,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
351250,King Alfred Crescent,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
351250,King Alfred Crescent,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.18
351250,King Alfred Crescent,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.92
351250,King Alfred Crescent,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.69
351250,King Alfred Crescent,2024-01-22T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
351250,King Alfred Crescent,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.2
351250,King Alfred Crescent,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.3
351250,King Alfred Crescent,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.0
351250,King Alfred Crescent,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
351250,King Alfred Crescent,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
351250,King Alfred Crescent,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
351250,King Alfred Crescent,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
351250,King Alfred Crescent,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.16
351250,King Alfred Crescent,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
351250,King Alfred Crescent,2024-01-22T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
351250,King Alfred Crescent,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
351250,King Alfred Crescent,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
351250,King Alfred Crescent,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
351250,King Alfred Crescent,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
351250,King Alfred Crescent,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
351250,King Alfred Crescent,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
351250,King Alfred Crescent,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.99
351250,King Alfred Crescent,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.47
351250,King Alfred Crescent,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.36
351250,King Alfred Crescent,2024-01-22T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
351250,King Alfred Crescent,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
351250,King Alfred Crescent,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
351250,King Alfred Crescent,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
351250,King Alfred Crescent,2024-01-22T06:50:00.000+00:00,transformer,,Temperature,C,22.8
351250,King Alfred Crescent,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
351250,King Alfred Crescent,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.51
351250,King Alfred Crescent,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
351250,King Alfred Crescent,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
351250,King Alfred Crescent,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
351250,King Alfred Crescent,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
351250,King Alfred Crescent,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
351250,King Alfred Crescent,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
351250,King Alfred Crescent,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
351250,King Alfred Crescent,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.16
351250,King Alfred Crescent,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.54
351250,King Alfred Crescent,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.05
351250,King Alfred Crescent,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
351250,King Alfred Crescent,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
351250,King Alfred Crescent,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
351250,King Alfred Crescent,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
351250,King Alfred Crescent,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
351250,King Alfred Crescent,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
351250,King Alfred Crescent,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.52
351250,King Alfred Crescent,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.68
351250,King Alfred Crescent,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.9
351250,King Alfred Crescent,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.43
351250,King Alfred Crescent,2024-01-22T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
351250,King Alfred Crescent,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.0
351250,King Alfred Crescent,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.2
351250,King Alfred Crescent,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.3
351250,King Alfred Crescent,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
351250,King Alfred Crescent,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
351250,King Alfred Crescent,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
351250,King Alfred Crescent,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.66
351250,King Alfred Crescent,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.32
351250,King Alfred Crescent,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.11
351250,King Alfred Crescent,2024-01-22T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
351250,King Alfred Crescent,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
351250,King Alfred Crescent,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
351250,King Alfred Crescent,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
351250,King Alfred Crescent,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
351250,King Alfred Crescent,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
351250,King Alfred Crescent,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
351250,King Alfred Crescent,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.28
351250,King Alfred Crescent,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.78
351250,King Alfred Crescent,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.24
351250,King Alfred Crescent,2024-01-22T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
351250,King Alfred Crescent,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
351250,King Alfred Crescent,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
351250,King Alfred Crescent,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
351250,King Alfred Crescent,2024-01-22T06:40:00.000+00:00,transformer,,Temperature,C,22.9
351250,King Alfred Crescent,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
351250,King Alfred Crescent,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
351250,King Alfred Crescent,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
351250,King Alfred Crescent,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
351250,King Alfred Crescent,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
351250,King Alfred Crescent,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
351250,King Alfred Crescent,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
351250,King Alfred Crescent,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
351250,King Alfred Crescent,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
351250,King Alfred Crescent,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.62
351250,King Alfred Crescent,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
351250,King Alfred Crescent,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.77
351250,King Alfred Crescent,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
351250,King Alfred Crescent,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
351250,King Alfred Crescent,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
351250,King Alfred Crescent,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
351250,King Alfred Crescent,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.98
351250,King Alfred Crescent,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.9
351250,King Alfred Crescent,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.44
351250,King Alfred Crescent,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.58
351250,King Alfred Crescent,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.92
351250,King Alfred Crescent,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.07
351250,King Alfred Crescent,2024-01-22T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
351250,King Alfred Crescent,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.8
351250,King Alfred Crescent,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.0
351250,King Alfred Crescent,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.2
351250,King Alfred Crescent,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
351250,King Alfred Crescent,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
351250,King Alfred Crescent,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
351250,King Alfred Crescent,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.61
351250,King Alfred Crescent,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.27
351250,King Alfred Crescent,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.6
351250,King Alfred Crescent,2024-01-22T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
351250,King Alfred Crescent,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
351250,King Alfred Crescent,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
351250,King Alfred Crescent,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
351250,King Alfred Crescent,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
351250,King Alfred Crescent,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
351250,King Alfred Crescent,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
351250,King Alfred Crescent,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.19
351250,King Alfred Crescent,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.56
351250,King Alfred Crescent,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.76
351250,King Alfred Crescent,2024-01-22T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
351250,King Alfred Crescent,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
351250,King Alfred Crescent,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
351250,King Alfred Crescent,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
351250,King Alfred Crescent,2024-01-22T06:30:00.000+00:00,transformer,,Temperature,C,22.9
351250,King Alfred Crescent,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
351250,King Alfred Crescent,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
351250,King Alfred Crescent,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
351250,King Alfred Crescent,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
351250,King Alfred Crescent,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
351250,King Alfred Crescent,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
351250,King Alfred Crescent,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
351250,King Alfred Crescent,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
351250,King Alfred Crescent,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
351250,King Alfred Crescent,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.38
351250,King Alfred Crescent,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.74
351250,King Alfred Crescent,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.43
351250,King Alfred Crescent,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
351250,King Alfred Crescent,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
351250,King Alfred Crescent,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
351250,King Alfred Crescent,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
351250,King Alfred Crescent,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.08
351250,King Alfred Crescent,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.17
351250,King Alfred Crescent,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.37
351250,King Alfred Crescent,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.88
351250,King Alfred Crescent,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.93
351250,King Alfred Crescent,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.4
351250,King Alfred Crescent,2024-01-22T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.8
351250,King Alfred Crescent,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.3
351250,King Alfred Crescent,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
351250,King Alfred Crescent,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.7
351250,King Alfred Crescent,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
