Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
351250,King Alfred Crescent,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
351250,King Alfred Crescent,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
351250,King Alfred Crescent,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.51
351250,King Alfred Crescent,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.14
351250,King Alfred Crescent,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.9
351250,King Alfred Crescent,2024-01-22T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
351250,King Alfred Crescent,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
351250,King Alfred Crescent,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
351250,King Alfred Crescent,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
351250,King Alfred Crescent,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
351250,King Alfred Crescent,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
351250,King Alfred Crescent,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
351250,King Alfred Crescent,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
351250,King Alfred Crescent,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.96
351250,King Alfred Crescent,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.29
351250,King Alfred Crescent,2024-01-22T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
351250,King Alfred Crescent,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
351250,King Alfred Crescent,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
351250,King Alfred Crescent,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
351250,King Alfred Crescent,2024-01-22T06:20:00.000+00:00,transformer,,Temperature,C,23.0
351250,King Alfred Crescent,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
351250,King Alfred Crescent,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
351250,King Alfred Crescent,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
351250,King Alfred Crescent,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
351250,King Alfred Crescent,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
351250,King Alfred Crescent,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
351250,King Alfred Crescent,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
351250,King Alfred Crescent,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
351250,King Alfred Crescent,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
351250,King Alfred Crescent,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.41
351250,King Alfred Crescent,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.04
351250,King Alfred Crescent,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.6
351250,King Alfred Crescent,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,70.7
351250,King Alfred Crescent,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
351250,King Alfred Crescent,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
351250,King Alfred Crescent,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
351250,King Alfred Crescent,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
351250,King Alfred Crescent,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.96
351250,King Alfred Crescent,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.79
351250,King Alfred Crescent,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.14
351250,King Alfred Crescent,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.25
351250,King Alfred Crescent,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.11
351250,King Alfred Crescent,2024-01-22T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
351250,King Alfred Crescent,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.6
351250,King Alfred Crescent,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
351250,King Alfred Crescent,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.6
351250,King Alfred Crescent,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
351250,King Alfred Crescent,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
351250,King Alfred Crescent,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
351250,King Alfred Crescent,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.52
351250,King Alfred Crescent,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.16
351250,King Alfred Crescent,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.87
351250,King Alfred Crescent,2024-01-22T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
351250,King Alfred Crescent,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
351250,King Alfred Crescent,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
351250,King Alfred Crescent,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
351250,King Alfred Crescent,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
351250,King Alfred Crescent,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
351250,King Alfred Crescent,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
351250,King Alfred Crescent,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.96
351250,King Alfred Crescent,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.1
351250,King Alfred Crescent,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.57
351250,King Alfred Crescent,2024-01-22T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
351250,King Alfred Crescent,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
351250,King Alfred Crescent,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
351250,King Alfred Crescent,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
351250,King Alfred Crescent,2024-01-22T06:10:00.000+00:00,transformer,,Temperature,C,23.0
351250,King Alfred Crescent,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
351250,King Alfred Crescent,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
351250,King Alfred Crescent,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
351250,King Alfred Crescent,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
351250,King Alfred Crescent,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
351250,King Alfred Crescent,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
351250,King Alfred Crescent,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
351250,King Alfred Crescent,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
351250,King Alfred Crescent,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
351250,King Alfred Crescent,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.62
351250,King Alfred Crescent,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.5
351250,King Alfred Crescent,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.56
351250,King Alfred Crescent,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
351250,King Alfred Crescent,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
351250,King Alfred Crescent,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
351250,King Alfred Crescent,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
351250,King Alfred Crescent,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
351250,King Alfred Crescent,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
351250,King Alfred Crescent,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
351250,King Alfred Crescent,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.7
351250,King Alfred Crescent,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.83
351250,King Alfred Crescent,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.05
351250,King Alfred Crescent,2024-01-22T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.9
351250,King Alfred Crescent,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.3
351250,King Alfred Crescent,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
351250,King Alfred Crescent,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.1
351250,King Alfred Crescent,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
351250,King Alfred Crescent,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
351250,King Alfred Crescent,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
351250,King Alfred Crescent,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.81
351250,King Alfred Crescent,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.12
351250,King Alfred Crescent,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.07
351250,King Alfred Crescent,2024-01-22T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
351250,King Alfred Crescent,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
351250,King Alfred Crescent,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
351250,King Alfred Crescent,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
351250,King Alfred Crescent,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
351250,King Alfred Crescent,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
351250,King Alfred Crescent,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
351250,King Alfred Crescent,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.32
351250,King Alfred Crescent,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.7
351250,King Alfred Crescent,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.51
351250,King Alfred Crescent,2024-01-22T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
351250,King Alfred Crescent,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
351250,King Alfred Crescent,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
351250,King Alfred Crescent,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
351250,King Alfred Crescent,2024-01-22T06:00:00.000+00:00,transformer,,Temperature,C,23.1
351250,King Alfred Crescent,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
351250,King Alfred Crescent,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
351250,King Alfred Crescent,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
351250,King Alfred Crescent,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
351250,King Alfred Crescent,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
351250,King Alfred Crescent,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
351250,King Alfred Crescent,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
351250,King Alfred Crescent,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
351250,King Alfred Crescent,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
351250,King Alfred Crescent,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.83
351250,King Alfred Crescent,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.66
351250,King Alfred Crescent,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.63
351250,King Alfred Crescent,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
351250,King Alfred Crescent,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
351250,King Alfred Crescent,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
351250,King Alfred Crescent,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
351250,King Alfred Crescent,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
351250,King Alfred Crescent,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.92
351250,King Alfred Crescent,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.87
351250,King Alfred Crescent,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.5
351250,King Alfred Crescent,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.46
351250,King Alfred Crescent,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.27
351250,King Alfred Crescent,2024-01-22T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
351250,King Alfred Crescent,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.1
351250,King Alfred Crescent,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
351250,King Alfred Crescent,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.8
351250,King Alfred Crescent,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
351250,King Alfred Crescent,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
351250,King Alfred Crescent,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
351250,King Alfred Crescent,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.63
351250,King Alfred Crescent,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.18
351250,King Alfred Crescent,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.64
351250,King Alfred Crescent,2024-01-22T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
351250,King Alfred Crescent,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
351250,King Alfred Crescent,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
351250,King Alfred Crescent,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
351250,King Alfred Crescent,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
351250,King Alfred Crescent,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
351250,King Alfred Crescent,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
351250,King Alfred Crescent,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.84
351250,King Alfred Crescent,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.26
351250,King Alfred Crescent,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.4
351250,King Alfred Crescent,2024-01-22T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
351250,King Alfred Crescent,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.1
351250,King Alfred Crescent,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
351250,King Alfred Crescent,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
351250,King Alfred Crescent,2024-01-22T05:50:00.000+00:00,transformer,,Temperature,C,23.2
351250,King Alfred Crescent,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
351250,King Alfred Crescent,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
351250,King Alfred Crescent,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
351250,King Alfred Crescent,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
351250,King Alfred Crescent,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
351250,King Alfred Crescent,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
351250,King Alfred Crescent,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
351250,King Alfred Crescent,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
351250,King Alfred Crescent,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
351250,King Alfred Crescent,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.97
351250,King Alfred Crescent,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.9
351250,King Alfred Crescent,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.31
351250,King Alfred Crescent,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
351250,King Alfred Crescent,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
351250,King Alfred Crescent,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
351250,King Alfred Crescent,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
351250,King Alfred Crescent,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
351250,King Alfred Crescent,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.16
351250,King Alfred Crescent,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.37
351250,King Alfred Crescent,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.6
351250,King Alfred Crescent,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.89
351250,King Alfred Crescent,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.41
351250,King Alfred Crescent,2024-01-22T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
351250,King Alfred Crescent,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
351250,King Alfred Crescent,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
351250,King Alfred Crescent,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.8
351250,King Alfred Crescent,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
351250,King Alfred Crescent,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
351250,King Alfred Crescent,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
351250,King Alfred Crescent,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.62
351250,King Alfred Crescent,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.01
351250,King Alfred Crescent,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.96
351250,King Alfred Crescent,2024-01-22T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
351250,King Alfred Crescent,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
351250,King Alfred Crescent,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
351250,King Alfred Crescent,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
351250,King Alfred Crescent,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
351250,King Alfred Crescent,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
351250,King Alfred Crescent,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
351250,King Alfred Crescent,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.07
351250,King Alfred Crescent,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.17
351250,King Alfred Crescent,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.2
351250,King Alfred Crescent,2024-01-22T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
351250,King Alfred Crescent,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
351250,King Alfred Crescent,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
351250,King Alfred Crescent,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
351250,King Alfred Crescent,2024-01-22T05:40:00.000+00:00,transformer,,Temperature,C,23.3
351250,King Alfred Crescent,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
351250,King Alfred Crescent,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
351250,King Alfred Crescent,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
351250,King Alfred Crescent,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
351250,King Alfred Crescent,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
351250,King Alfred Crescent,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
351250,King Alfred Crescent,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
351250,King Alfred Crescent,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
351250,King Alfred Crescent,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
351250,King Alfred Crescent,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.3
351250,King Alfred Crescent,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.07
351250,King Alfred Crescent,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.58
351250,King Alfred Crescent,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
351250,King Alfred Crescent,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
351250,King Alfred Crescent,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
351250,King Alfred Crescent,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
351250,King Alfred Crescent,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
351250,King Alfred Crescent,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.01
351250,King Alfred Crescent,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.62
351250,King Alfred Crescent,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.25
351250,King Alfred Crescent,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.79
351250,King Alfred Crescent,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.14
351250,King Alfred Crescent,2024-01-22T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
351250,King Alfred Crescent,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.3
351250,King Alfred Crescent,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
351250,King Alfred Crescent,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.2
351250,King Alfred Crescent,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
351250,King Alfred Crescent,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
351250,King Alfred Crescent,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
351250,King Alfred Crescent,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.65
351250,King Alfred Crescent,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.39
351250,King Alfred Crescent,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.72
351250,King Alfred Crescent,2024-01-22T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
351250,King Alfred Crescent,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
351250,King Alfred Crescent,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
351250,King Alfred Crescent,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
351250,King Alfred Crescent,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
351250,King Alfred Crescent,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
351250,King Alfred Crescent,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
351250,King Alfred Crescent,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.98
351250,King Alfred Crescent,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.8
351250,King Alfred Crescent,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.2
351250,King Alfred Crescent,2024-01-22T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
351250,King Alfred Crescent,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
351250,King Alfred Crescent,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
351250,King Alfred Crescent,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
351250,King Alfred Crescent,2024-01-22T05:30:00.000+00:00,transformer,,Temperature,C,23.3
351250,King Alfred Crescent,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
351250,King Alfred Crescent,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
351250,King Alfred Crescent,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
351250,King Alfred Crescent,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
351250,King Alfred Crescent,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
351250,King Alfred Crescent,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
351250,King Alfred Crescent,2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
351250,King Alfred Crescent,2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
351250,King Alfred Crescent,2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
351250,King Alfred Crescent,2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.88
351250,King Alfred Crescent,2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.98
351250,King Alfred Crescent,2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.06
351250,King Alfred Crescent,2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
351250,King Alfred Crescent,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
351250,King Alfred Crescent,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
351250,King Alfred Crescent,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
351250,King Alfred Crescent,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
351250,King Alfred Crescent,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
351250,King Alfred Crescent,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.67
351250,King Alfred Crescent,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.89
351250,King Alfred Crescent,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.25
351250,King Alfred Crescent,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.23
351250,King Alfred Crescent,2024-01-22T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
351250,King Alfred Crescent,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.7
351250,King Alfred Crescent,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
351250,King Alfred Crescent,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.8
351250,King Alfred Crescent,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
351250,King Alfred Crescent,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
351250,King Alfred Crescent,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
351250,King Alfred Crescent,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.75
351250,King Alfred Crescent,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.86
351250,King Alfred Crescent,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.47
351250,King Alfred Crescent,2024-01-22T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
351250,King Alfred Crescent,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
351250,King Alfred Crescent,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
351250,King Alfred Crescent,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
351250,King Alfred Crescent,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
351250,King Alfred Crescent,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
351250,King Alfred Crescent,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
351250,King Alfred Crescent,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.48
351250,King Alfred Crescent,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.94
351250,King Alfred Crescent,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.03
351250,King Alfred Crescent,2024-01-22T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
351250,King Alfred Crescent,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
351250,King Alfred Crescent,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
351250,King Alfred Crescent,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
351250,King Alfred Crescent,2024-01-22T05:20:00.000+00:00,transformer,,Temperature,C,23.4
351250,King Alfred Crescent,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
351250,King Alfred Crescent,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
351250,King Alfred Crescent,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
351250,King Alfred Crescent,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
351250,King Alfred Crescent,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
351250,King Alfred Crescent,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
351250,King Alfred Crescent,2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
351250,King Alfred Crescent,2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
351250,King Alfred Crescent,2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
351250,King Alfred Crescent,2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.13
351250,King Alfred Crescent,2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.06
351250,King Alfred Crescent,2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.74
351250,King Alfred Crescent,2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
351250,King Alfred Crescent,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
351250,King Alfred Crescent,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
351250,King Alfred Crescent,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
351250,King Alfred Crescent,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
351250,King Alfred Crescent,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
351250,King Alfred Crescent,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
351250,King Alfred Crescent,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.04
351250,King Alfred Crescent,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.03
351250,King Alfred Crescent,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.44
351250,King Alfred Crescent,2024-01-22T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
351250,King Alfred Crescent,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.1
351250,King Alfred Crescent,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
351250,King Alfred Crescent,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.9
351250,King Alfred Crescent,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
351250,King Alfred Crescent,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
351250,King Alfred Crescent,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
351250,King Alfred Crescent,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.63
351250,King Alfred Crescent,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.87
351250,King Alfred Crescent,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.15
351250,King Alfred Crescent,2024-01-22T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
351250,King Alfred Crescent,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
351250,King Alfred Crescent,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
351250,King Alfred Crescent,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
351250,King Alfred Crescent,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
351250,King Alfred Crescent,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
351250,King Alfred Crescent,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
351250,King Alfred Crescent,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.03
351250,King Alfred Crescent,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.03
351250,King Alfred Crescent,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.27
351250,King Alfred Crescent,2024-01-22T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
351250,King Alfred Crescent,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
351250,King Alfred Crescent,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
351250,King Alfred Crescent,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
351250,King Alfred Crescent,2024-01-22T05:10:00.000+00:00,transformer,,Temperature,C,23.4
351250,King Alfred Crescent,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
351250,King Alfred Crescent,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
351250,King Alfred Crescent,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
351250,King Alfred Crescent,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
351250,King Alfred Crescent,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
351250,King Alfred Crescent,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
351250,King Alfred Crescent,2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
351250,King Alfred Crescent,2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
351250,King Alfred Crescent,2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
351250,King Alfred Crescent,2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.71
351250,King Alfred Crescent,2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.94
351250,King Alfred Crescent,2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.85
351250,King Alfred Crescent,2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
351250,King Alfred Crescent,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
351250,King Alfred Crescent,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
351250,King Alfred Crescent,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
351250,King Alfred Crescent,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
351250,King Alfred Crescent,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.88
351250,King Alfred Crescent,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.4
351250,King Alfred Crescent,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.94
351250,King Alfred Crescent,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.7
351250,King Alfred Crescent,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.54
351250,King Alfred Crescent,2024-01-22T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
351250,King Alfred Crescent,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
351250,King Alfred Crescent,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
351250,King Alfred Crescent,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.0
351250,King Alfred Crescent,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
351250,King Alfred Crescent,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
351250,King Alfred Crescent,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
351250,King Alfred Crescent,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.8
351250,King Alfred Crescent,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.85
351250,King Alfred Crescent,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.37
351250,King Alfred Crescent,2024-01-22T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
351250,King Alfred Crescent,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
351250,King Alfred Crescent,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
351250,King Alfred Crescent,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
351250,King Alfred Crescent,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
351250,King Alfred Crescent,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
351250,King Alfred Crescent,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
351250,King Alfred Crescent,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.59
351250,King Alfred Crescent,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.46
351250,King Alfred Crescent,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.84
351250,King Alfred Crescent,2024-01-22T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
351250,King Alfred Crescent,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
351250,King Alfred Crescent,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
351250,King Alfred Crescent,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
351250,King Alfred Crescent,2024-01-22T05:00:00.000+00:00,transformer,,Temperature,C,23.5
351250,King Alfred Crescent,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
351250,King Alfred Crescent,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
351250,King Alfred Crescent,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
351250,King Alfred Crescent,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
351250,King Alfred Crescent,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
351250,King Alfred Crescent,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
351250,King Alfred Crescent,2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
351250,King Alfred Crescent,2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
351250,King Alfred Crescent,2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
351250,King Alfred Crescent,2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.33
351250,King Alfred Crescent,2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.01
351250,King Alfred Crescent,2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.75
351250,King Alfred Crescent,2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
351250,King Alfred Crescent,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
351250,King Alfred Crescent,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
351250,King Alfred Crescent,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
351250,King Alfred Crescent,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.03
351250,King Alfred Crescent,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.11
351250,King Alfred Crescent,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.01
351250,King Alfred Crescent,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.67
351250,King Alfred Crescent,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.87
351250,King Alfred Crescent,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.47
351250,King Alfred Crescent,2024-01-22T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
351250,King Alfred Crescent,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
351250,King Alfred Crescent,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
351250,King Alfred Crescent,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.5
351250,King Alfred Crescent,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
351250,King Alfred Crescent,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
351250,King Alfred Crescent,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
351250,King Alfred Crescent,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.9
351250,King Alfred Crescent,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.21
351250,King Alfred Crescent,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.76
351250,King Alfred Crescent,2024-01-22T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
351250,King Alfred Crescent,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
351250,King Alfred Crescent,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
351250,King Alfred Crescent,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
351250,King Alfred Crescent,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
351250,King Alfred Crescent,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
351250,King Alfred Crescent,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
351250,King Alfred Crescent,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.98
351250,King Alfred Crescent,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.26
351250,King Alfred Crescent,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.55
351250,King Alfred Crescent,2024-01-22T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
351250,King Alfred Crescent,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
351250,King Alfred Crescent,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
351250,King Alfred Crescent,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
351250,King Alfred Crescent,2024-01-22T04:50:00.000+00:00,transformer,,Temperature,C,23.6
351250,King Alfred Crescent,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
351250,King Alfred Crescent,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
351250,King Alfred Crescent,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
351250,King Alfred Crescent,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
351250,King Alfred Crescent,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
351250,King Alfred Crescent,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
351250,King Alfred Crescent,2024-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
351250,King Alfred Crescent,2024-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
351250,King Alfred Crescent,2024-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
351250,King Alfred Crescent,2024-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.55
351250,King Alfred Crescent,2024-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.34
351250,King Alfred Crescent,2024-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.79
351250,King Alfred Crescent,2024-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
351250,King Alfred Crescent,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
351250,King Alfred Crescent,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
351250,King Alfred Crescent,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
351250,King Alfred Crescent,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.99
351250,King Alfred Crescent,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.16
351250,King Alfred Crescent,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.73
351250,King Alfred Crescent,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.2
351250,King Alfred Crescent,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.48
351250,King Alfred Crescent,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.68
351250,King Alfred Crescent,2024-01-22T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
351250,King Alfred Crescent,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
351250,King Alfred Crescent,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
351250,King Alfred Crescent,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.6
351250,King Alfred Crescent,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
351250,King Alfred Crescent,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
351250,King Alfred Crescent,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
351250,King Alfred Crescent,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.49
351250,King Alfred Crescent,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.65
351250,King Alfred Crescent,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.92
351250,King Alfred Crescent,2024-01-22T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
351250,King Alfred Crescent,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
351250,King Alfred Crescent,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
351250,King Alfred Crescent,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
351250,King Alfred Crescent,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
351250,King Alfred Crescent,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
351250,King Alfred Crescent,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
351250,King Alfred Crescent,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.12
351250,King Alfred Crescent,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.99
351250,King Alfred Crescent,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.78
351250,King Alfred Crescent,2024-01-22T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
351250,King Alfred Crescent,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
351250,King Alfred Crescent,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
351250,King Alfred Crescent,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
351250,King Alfred Crescent,2024-01-22T04:40:00.000+00:00,transformer,,Temperature,C,23.7
351250,King Alfred Crescent,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
351250,King Alfred Crescent,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
351250,King Alfred Crescent,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
351250,King Alfred Crescent,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
351250,King Alfred Crescent,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
351250,King Alfred Crescent,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
351250,King Alfred Crescent,2024-01-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
351250,King Alfred Crescent,2024-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
351250,King Alfred Crescent,2024-01-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
351250,King Alfred Crescent,2024-01-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.81
351250,King Alfred Crescent,2024-01-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.13
351250,King Alfred Crescent,2024-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.39
351250,King Alfred Crescent,2024-01-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
351250,King Alfred Crescent,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
351250,King Alfred Crescent,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
351250,King Alfred Crescent,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
351250,King Alfred Crescent,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
351250,King Alfred Crescent,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
351250,King Alfred Crescent,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.75
351250,King Alfred Crescent,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.56
351250,King Alfred Crescent,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.4
351250,King Alfred Crescent,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.56
