Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
351250,King Alfred Crescent,2024-01-22T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
351250,King Alfred Crescent,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
351250,King Alfred Crescent,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
351250,King Alfred Crescent,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.1
351250,King Alfred Crescent,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
351250,King Alfred Crescent,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
351250,King Alfred Crescent,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
351250,King Alfred Crescent,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.78
351250,King Alfred Crescent,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.03
351250,King Alfred Crescent,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.4
351250,King Alfred Crescent,2024-01-22T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
351250,King Alfred Crescent,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
351250,King Alfred Crescent,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
351250,King Alfred Crescent,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
351250,King Alfred Crescent,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
351250,King Alfred Crescent,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
351250,King Alfred Crescent,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
351250,King Alfred Crescent,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.75
351250,King Alfred Crescent,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.72
351250,King Alfred Crescent,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.12
351250,King Alfred Crescent,2024-01-22T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
351250,King Alfred Crescent,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
351250,King Alfred Crescent,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
351250,King Alfred Crescent,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
351250,King Alfred Crescent,2024-01-22T04:30:00.000+00:00,transformer,,Temperature,C,23.9
351250,King Alfred Crescent,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
351250,King Alfred Crescent,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
351250,King Alfred Crescent,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
351250,King Alfred Crescent,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
351250,King Alfred Crescent,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
351250,King Alfred Crescent,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
351250,King Alfred Crescent,2024-01-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
351250,King Alfred Crescent,2024-01-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
351250,King Alfred Crescent,2024-01-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
351250,King Alfred Crescent,2024-01-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.09
351250,King Alfred Crescent,2024-01-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.14
351250,King Alfred Crescent,2024-01-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.08
351250,King Alfred Crescent,2024-01-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
351250,King Alfred Crescent,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
351250,King Alfred Crescent,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
351250,King Alfred Crescent,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
351250,King Alfred Crescent,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
351250,King Alfred Crescent,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
351250,King Alfred Crescent,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.93
351250,King Alfred Crescent,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.43
351250,King Alfred Crescent,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.1
351250,King Alfred Crescent,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.18
351250,King Alfred Crescent,2024-01-22T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
351250,King Alfred Crescent,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
351250,King Alfred Crescent,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
351250,King Alfred Crescent,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.5
351250,King Alfred Crescent,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
351250,King Alfred Crescent,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
351250,King Alfred Crescent,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
351250,King Alfred Crescent,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.7
351250,King Alfred Crescent,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.13
351250,King Alfred Crescent,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.14
351250,King Alfred Crescent,2024-01-22T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
351250,King Alfred Crescent,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
351250,King Alfred Crescent,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
351250,King Alfred Crescent,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
351250,King Alfred Crescent,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
351250,King Alfred Crescent,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
351250,King Alfred Crescent,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
351250,King Alfred Crescent,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.87
351250,King Alfred Crescent,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.44
351250,King Alfred Crescent,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.63
351250,King Alfred Crescent,2024-01-22T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
351250,King Alfred Crescent,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
351250,King Alfred Crescent,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
351250,King Alfred Crescent,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
351250,King Alfred Crescent,2024-01-22T04:20:00.000+00:00,transformer,,Temperature,C,24.0
351250,King Alfred Crescent,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
351250,King Alfred Crescent,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
351250,King Alfred Crescent,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
351250,King Alfred Crescent,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
351250,King Alfred Crescent,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
351250,King Alfred Crescent,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
351250,King Alfred Crescent,2024-01-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
351250,King Alfred Crescent,2024-01-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
351250,King Alfred Crescent,2024-01-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
351250,King Alfred Crescent,2024-01-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
351250,King Alfred Crescent,2024-01-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.67
351250,King Alfred Crescent,2024-01-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.95
351250,King Alfred Crescent,2024-01-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
351250,King Alfred Crescent,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
351250,King Alfred Crescent,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
351250,King Alfred Crescent,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
351250,King Alfred Crescent,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.05
351250,King Alfred Crescent,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.08
351250,King Alfred Crescent,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.8
351250,King Alfred Crescent,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.85
351250,King Alfred Crescent,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.18
351250,King Alfred Crescent,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.88
351250,King Alfred Crescent,2024-01-22T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
351250,King Alfred Crescent,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.5
351250,King Alfred Crescent,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
351250,King Alfred Crescent,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.4
351250,King Alfred Crescent,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
351250,King Alfred Crescent,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
351250,King Alfred Crescent,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
351250,King Alfred Crescent,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.55
351250,King Alfred Crescent,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.84
351250,King Alfred Crescent,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.5
351250,King Alfred Crescent,2024-01-22T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
351250,King Alfred Crescent,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
351250,King Alfred Crescent,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
351250,King Alfred Crescent,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
351250,King Alfred Crescent,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
351250,King Alfred Crescent,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
351250,King Alfred Crescent,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
351250,King Alfred Crescent,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.67
351250,King Alfred Crescent,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.45
351250,King Alfred Crescent,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.19
351250,King Alfred Crescent,2024-01-22T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
351250,King Alfred Crescent,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
351250,King Alfred Crescent,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
351250,King Alfred Crescent,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
351250,King Alfred Crescent,2024-01-22T04:10:00.000+00:00,transformer,,Temperature,C,24.1
351250,King Alfred Crescent,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
351250,King Alfred Crescent,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
351250,King Alfred Crescent,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
351250,King Alfred Crescent,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
351250,King Alfred Crescent,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
351250,King Alfred Crescent,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
351250,King Alfred Crescent,2024-01-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
351250,King Alfred Crescent,2024-01-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
351250,King Alfred Crescent,2024-01-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
351250,King Alfred Crescent,2024-01-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.08
351250,King Alfred Crescent,2024-01-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.48
351250,King Alfred Crescent,2024-01-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.57
351250,King Alfred Crescent,2024-01-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
351250,King Alfred Crescent,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
351250,King Alfred Crescent,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
351250,King Alfred Crescent,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
351250,King Alfred Crescent,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.2
351250,King Alfred Crescent,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.27
351250,King Alfred Crescent,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.93
351250,King Alfred Crescent,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.88
351250,King Alfred Crescent,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.05
351250,King Alfred Crescent,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.87
351250,King Alfred Crescent,2024-01-22T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
351250,King Alfred Crescent,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.1
351250,King Alfred Crescent,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
351250,King Alfred Crescent,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.6
351250,King Alfred Crescent,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
351250,King Alfred Crescent,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
351250,King Alfred Crescent,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
351250,King Alfred Crescent,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.49
351250,King Alfred Crescent,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.16
351250,King Alfred Crescent,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.37
351250,King Alfred Crescent,2024-01-22T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
351250,King Alfred Crescent,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
351250,King Alfred Crescent,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
351250,King Alfred Crescent,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
351250,King Alfred Crescent,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
351250,King Alfred Crescent,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
351250,King Alfred Crescent,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
351250,King Alfred Crescent,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.91
351250,King Alfred Crescent,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.45
351250,King Alfred Crescent,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.09
351250,King Alfred Crescent,2024-01-22T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
351250,King Alfred Crescent,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
351250,King Alfred Crescent,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
351250,King Alfred Crescent,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
351250,King Alfred Crescent,2024-01-22T04:00:00.000+00:00,transformer,,Temperature,C,24.2
351250,King Alfred Crescent,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
351250,King Alfred Crescent,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
351250,King Alfred Crescent,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
351250,King Alfred Crescent,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
351250,King Alfred Crescent,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
351250,King Alfred Crescent,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
351250,King Alfred Crescent,2024-01-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
351250,King Alfred Crescent,2024-01-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
351250,King Alfred Crescent,2024-01-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
351250,King Alfred Crescent,2024-01-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.28
351250,King Alfred Crescent,2024-01-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.66
351250,King Alfred Crescent,2024-01-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.33
351250,King Alfred Crescent,2024-01-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
351250,King Alfred Crescent,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
351250,King Alfred Crescent,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
351250,King Alfred Crescent,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
351250,King Alfred Crescent,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.18
351250,King Alfred Crescent,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.98
351250,King Alfred Crescent,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.9
351250,King Alfred Crescent,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.19
351250,King Alfred Crescent,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.1
351250,King Alfred Crescent,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.7
351250,King Alfred Crescent,2024-01-22T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
351250,King Alfred Crescent,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.3
351250,King Alfred Crescent,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
351250,King Alfred Crescent,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.8
351250,King Alfred Crescent,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
351250,King Alfred Crescent,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
351250,King Alfred Crescent,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
351250,King Alfred Crescent,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.51
351250,King Alfred Crescent,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.72
351250,King Alfred Crescent,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.74
351250,King Alfred Crescent,2024-01-22T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
351250,King Alfred Crescent,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
351250,King Alfred Crescent,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
351250,King Alfred Crescent,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
351250,King Alfred Crescent,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
351250,King Alfred Crescent,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
351250,King Alfred Crescent,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
351250,King Alfred Crescent,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.74
351250,King Alfred Crescent,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.45
351250,King Alfred Crescent,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
351250,King Alfred Crescent,2024-01-22T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
351250,King Alfred Crescent,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
351250,King Alfred Crescent,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
351250,King Alfred Crescent,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
351250,King Alfred Crescent,2024-01-22T03:50:00.000+00:00,transformer,,Temperature,C,24.3
351250,King Alfred Crescent,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
351250,King Alfred Crescent,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
351250,King Alfred Crescent,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
351250,King Alfred Crescent,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
351250,King Alfred Crescent,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
351250,King Alfred Crescent,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
351250,King Alfred Crescent,2024-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
351250,King Alfred Crescent,2024-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
351250,King Alfred Crescent,2024-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
351250,King Alfred Crescent,2024-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.44
351250,King Alfred Crescent,2024-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.27
351250,King Alfred Crescent,2024-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.38
351250,King Alfred Crescent,2024-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
351250,King Alfred Crescent,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
351250,King Alfred Crescent,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
351250,King Alfred Crescent,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
351250,King Alfred Crescent,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
351250,King Alfred Crescent,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
351250,King Alfred Crescent,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.79
351250,King Alfred Crescent,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.04
351250,King Alfred Crescent,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.03
351250,King Alfred Crescent,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.53
351250,King Alfred Crescent,2024-01-22T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
351250,King Alfred Crescent,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
351250,King Alfred Crescent,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
351250,King Alfred Crescent,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.3
351250,King Alfred Crescent,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
351250,King Alfred Crescent,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
351250,King Alfred Crescent,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
351250,King Alfred Crescent,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.48
351250,King Alfred Crescent,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.01
351250,King Alfred Crescent,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.95
351250,King Alfred Crescent,2024-01-22T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
351250,King Alfred Crescent,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
351250,King Alfred Crescent,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
351250,King Alfred Crescent,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
351250,King Alfred Crescent,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
351250,King Alfred Crescent,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
351250,King Alfred Crescent,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
351250,King Alfred Crescent,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.35
351250,King Alfred Crescent,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.36
351250,King Alfred Crescent,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.88
351250,King Alfred Crescent,2024-01-22T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
351250,King Alfred Crescent,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
351250,King Alfred Crescent,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
351250,King Alfred Crescent,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
351250,King Alfred Crescent,2024-01-22T03:40:00.000+00:00,transformer,,Temperature,C,24.3
351250,King Alfred Crescent,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
351250,King Alfred Crescent,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
351250,King Alfred Crescent,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
351250,King Alfred Crescent,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
351250,King Alfred Crescent,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
351250,King Alfred Crescent,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
351250,King Alfred Crescent,2024-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
351250,King Alfred Crescent,2024-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
351250,King Alfred Crescent,2024-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
351250,King Alfred Crescent,2024-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.87
351250,King Alfred Crescent,2024-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.41
351250,King Alfred Crescent,2024-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.36
351250,King Alfred Crescent,2024-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
351250,King Alfred Crescent,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
351250,King Alfred Crescent,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
351250,King Alfred Crescent,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
351250,King Alfred Crescent,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
351250,King Alfred Crescent,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
351250,King Alfred Crescent,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.9
351250,King Alfred Crescent,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.94
351250,King Alfred Crescent,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.38
351250,King Alfred Crescent,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.71
351250,King Alfred Crescent,2024-01-22T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
351250,King Alfred Crescent,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
351250,King Alfred Crescent,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
351250,King Alfred Crescent,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.1
351250,King Alfred Crescent,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
351250,King Alfred Crescent,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
351250,King Alfred Crescent,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
351250,King Alfred Crescent,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.68
351250,King Alfred Crescent,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.88
351250,King Alfred Crescent,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.82
351250,King Alfred Crescent,2024-01-22T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
351250,King Alfred Crescent,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
351250,King Alfred Crescent,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
351250,King Alfred Crescent,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
351250,King Alfred Crescent,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
351250,King Alfred Crescent,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
351250,King Alfred Crescent,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
351250,King Alfred Crescent,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
351250,King Alfred Crescent,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.31
351250,King Alfred Crescent,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.88
351250,King Alfred Crescent,2024-01-22T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
351250,King Alfred Crescent,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
351250,King Alfred Crescent,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
351250,King Alfred Crescent,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
351250,King Alfred Crescent,2024-01-22T03:30:00.000+00:00,transformer,,Temperature,C,24.4
351250,King Alfred Crescent,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
351250,King Alfred Crescent,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
351250,King Alfred Crescent,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
351250,King Alfred Crescent,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
351250,King Alfred Crescent,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
351250,King Alfred Crescent,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
351250,King Alfred Crescent,2024-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
351250,King Alfred Crescent,2024-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
351250,King Alfred Crescent,2024-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
351250,King Alfred Crescent,2024-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.62
351250,King Alfred Crescent,2024-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.56
351250,King Alfred Crescent,2024-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.4
351250,King Alfred Crescent,2024-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
351250,King Alfred Crescent,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
351250,King Alfred Crescent,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
351250,King Alfred Crescent,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
351250,King Alfred Crescent,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.29
351250,King Alfred Crescent,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.09
351250,King Alfred Crescent,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.45
351250,King Alfred Crescent,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.75
351250,King Alfred Crescent,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.51
351250,King Alfred Crescent,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.66
351250,King Alfred Crescent,2024-01-22T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
351250,King Alfred Crescent,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
351250,King Alfred Crescent,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
351250,King Alfred Crescent,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.7
351250,King Alfred Crescent,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
351250,King Alfred Crescent,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
351250,King Alfred Crescent,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
351250,King Alfred Crescent,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.59
351250,King Alfred Crescent,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.81
351250,King Alfred Crescent,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.35
351250,King Alfred Crescent,2024-01-22T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
351250,King Alfred Crescent,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
351250,King Alfred Crescent,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
351250,King Alfred Crescent,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
351250,King Alfred Crescent,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
351250,King Alfred Crescent,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
351250,King Alfred Crescent,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
351250,King Alfred Crescent,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.02
351250,King Alfred Crescent,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.35
351250,King Alfred Crescent,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.32
351250,King Alfred Crescent,2024-01-22T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
351250,King Alfred Crescent,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
351250,King Alfred Crescent,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
351250,King Alfred Crescent,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
351250,King Alfred Crescent,2024-01-22T03:20:00.000+00:00,transformer,,Temperature,C,24.5
351250,King Alfred Crescent,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
351250,King Alfred Crescent,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
351250,King Alfred Crescent,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
351250,King Alfred Crescent,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
351250,King Alfred Crescent,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
351250,King Alfred Crescent,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
351250,King Alfred Crescent,2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
351250,King Alfred Crescent,2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
351250,King Alfred Crescent,2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
351250,King Alfred Crescent,2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.36
351250,King Alfred Crescent,2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.66
351250,King Alfred Crescent,2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.34
351250,King Alfred Crescent,2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
351250,King Alfred Crescent,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
351250,King Alfred Crescent,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
351250,King Alfred Crescent,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
351250,King Alfred Crescent,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.3
351250,King Alfred Crescent,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.79
351250,King Alfred Crescent,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.5
351250,King Alfred Crescent,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.23
351250,King Alfred Crescent,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.74
351250,King Alfred Crescent,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.81
351250,King Alfred Crescent,2024-01-22T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
351250,King Alfred Crescent,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.1
351250,King Alfred Crescent,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
351250,King Alfred Crescent,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.3
351250,King Alfred Crescent,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
351250,King Alfred Crescent,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
351250,King Alfred Crescent,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
351250,King Alfred Crescent,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.55
351250,King Alfred Crescent,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.9
351250,King Alfred Crescent,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.93
351250,King Alfred Crescent,2024-01-22T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
351250,King Alfred Crescent,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
351250,King Alfred Crescent,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
351250,King Alfred Crescent,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
351250,King Alfred Crescent,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
351250,King Alfred Crescent,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
351250,King Alfred Crescent,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
351250,King Alfred Crescent,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.11
351250,King Alfred Crescent,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.71
351250,King Alfred Crescent,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.53
351250,King Alfred Crescent,2024-01-22T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
351250,King Alfred Crescent,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
351250,King Alfred Crescent,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
351250,King Alfred Crescent,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
351250,King Alfred Crescent,2024-01-22T03:10:00.000+00:00,transformer,,Temperature,C,24.6
351250,King Alfred Crescent,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
351250,King Alfred Crescent,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
351250,King Alfred Crescent,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
351250,King Alfred Crescent,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
351250,King Alfred Crescent,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
351250,King Alfred Crescent,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
351250,King Alfred Crescent,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
351250,King Alfred Crescent,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
351250,King Alfred Crescent,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
351250,King Alfred Crescent,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.89
351250,King Alfred Crescent,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.35
351250,King Alfred Crescent,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.27
351250,King Alfred Crescent,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
351250,King Alfred Crescent,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
351250,King Alfred Crescent,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
351250,King Alfred Crescent,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
351250,King Alfred Crescent,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.09
351250,King Alfred Crescent,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
351250,King Alfred Crescent,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.8
351250,King Alfred Crescent,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.75
351250,King Alfred Crescent,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.26
351250,King Alfred Crescent,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.09
351250,King Alfred Crescent,2024-01-22T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
351250,King Alfred Crescent,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.9
351250,King Alfred Crescent,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
351250,King Alfred Crescent,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.8
351250,King Alfred Crescent,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
351250,King Alfred Crescent,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
351250,King Alfred Crescent,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
351250,King Alfred Crescent,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.65
351250,King Alfred Crescent,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.89
351250,King Alfred Crescent,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.82
351250,King Alfred Crescent,2024-01-22T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
351250,King Alfred Crescent,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
351250,King Alfred Crescent,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
351250,King Alfred Crescent,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
351250,King Alfred Crescent,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
351250,King Alfred Crescent,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
351250,King Alfred Crescent,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
351250,King Alfred Crescent,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.34
351250,King Alfred Crescent,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.59
351250,King Alfred Crescent,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.54
351250,King Alfred Crescent,2024-01-22T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
351250,King Alfred Crescent,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
351250,King Alfred Crescent,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
351250,King Alfred Crescent,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
351250,King Alfred Crescent,2024-01-22T03:00:00.000+00:00,transformer,,Temperature,C,24.6
351250,King Alfred Crescent,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
351250,King Alfred Crescent,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
351250,King Alfred Crescent,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
351250,King Alfred Crescent,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
351250,King Alfred Crescent,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
351250,King Alfred Crescent,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
351250,King Alfred Crescent,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
351250,King Alfred Crescent,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
351250,King Alfred Crescent,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
351250,King Alfred Crescent,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.74
351250,King Alfred Crescent,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.74
351250,King Alfred Crescent,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.45
351250,King Alfred Crescent,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
351250,King Alfred Crescent,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
351250,King Alfred Crescent,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
351250,King Alfred Crescent,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
351250,King Alfred Crescent,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
351250,King Alfred Crescent,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
351250,King Alfred Crescent,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
351250,King Alfred Crescent,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.78
351250,King Alfred Crescent,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.15
351250,King Alfred Crescent,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.17
351250,King Alfred Crescent,2024-01-22T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
351250,King Alfred Crescent,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.6
351250,King Alfred Crescent,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
351250,King Alfred Crescent,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.6
351250,King Alfred Crescent,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
351250,King Alfred Crescent,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
351250,King Alfred Crescent,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
351250,King Alfred Crescent,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.6
351250,King Alfred Crescent,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.08
351250,King Alfred Crescent,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.83
351250,King Alfred Crescent,2024-01-22T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
351250,King Alfred Crescent,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
351250,King Alfred Crescent,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
351250,King Alfred Crescent,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
351250,King Alfred Crescent,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
351250,King Alfred Crescent,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
351250,King Alfred Crescent,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
351250,King Alfred Crescent,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.38
351250,King Alfred Crescent,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.43
351250,King Alfred Crescent,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.35
351250,King Alfred Crescent,2024-01-22T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
351250,King Alfred Crescent,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
351250,King Alfred Crescent,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
351250,King Alfred Crescent,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
351250,King Alfred Crescent,2024-01-22T02:50:00.000+00:00,transformer,,Temperature,C,24.8
351250,King Alfred Crescent,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
351250,King Alfred Crescent,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
351250,King Alfred Crescent,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
351250,King Alfred Crescent,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
351250,King Alfred Crescent,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
351250,King Alfred Crescent,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
351250,King Alfred Crescent,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
351250,King Alfred Crescent,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
351250,King Alfred Crescent,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
351250,King Alfred Crescent,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.75
351250,King Alfred Crescent,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.67
351250,King Alfred Crescent,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.35
351250,King Alfred Crescent,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
351250,King Alfred Crescent,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
351250,King Alfred Crescent,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
351250,King Alfred Crescent,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
351250,King Alfred Crescent,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
