Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
351250,King Alfred Crescent,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
351250,King Alfred Crescent,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.84
351250,King Alfred Crescent,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.39
351250,King Alfred Crescent,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.74
351250,King Alfred Crescent,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.67
351250,King Alfred Crescent,2024-01-22T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
351250,King Alfred Crescent,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
351250,King Alfred Crescent,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
351250,King Alfred Crescent,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.2
351250,King Alfred Crescent,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
351250,King Alfred Crescent,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
351250,King Alfred Crescent,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
351250,King Alfred Crescent,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.51
351250,King Alfred Crescent,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.95
351250,King Alfred Crescent,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.93
351250,King Alfred Crescent,2024-01-22T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
351250,King Alfred Crescent,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
351250,King Alfred Crescent,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
351250,King Alfred Crescent,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
351250,King Alfred Crescent,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
351250,King Alfred Crescent,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
351250,King Alfred Crescent,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
351250,King Alfred Crescent,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.72
351250,King Alfred Crescent,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.45
351250,King Alfred Crescent,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.89
351250,King Alfred Crescent,2024-01-22T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
351250,King Alfred Crescent,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
351250,King Alfred Crescent,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
351250,King Alfred Crescent,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
351250,King Alfred Crescent,2024-01-22T02:40:00.000+00:00,transformer,,Temperature,C,24.8
351250,King Alfred Crescent,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
351250,King Alfred Crescent,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
351250,King Alfred Crescent,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
351250,King Alfred Crescent,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
351250,King Alfred Crescent,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
351250,King Alfred Crescent,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
351250,King Alfred Crescent,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
351250,King Alfred Crescent,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
351250,King Alfred Crescent,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
351250,King Alfred Crescent,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.61
351250,King Alfred Crescent,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.14
351250,King Alfred Crescent,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.5
351250,King Alfred Crescent,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
351250,King Alfred Crescent,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
351250,King Alfred Crescent,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
351250,King Alfred Crescent,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
351250,King Alfred Crescent,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.0
351250,King Alfred Crescent,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.03
351250,King Alfred Crescent,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.61
351250,King Alfred Crescent,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.69
351250,King Alfred Crescent,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.19
351250,King Alfred Crescent,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.93
351250,King Alfred Crescent,2024-01-22T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
351250,King Alfred Crescent,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
351250,King Alfred Crescent,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
351250,King Alfred Crescent,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.2
351250,King Alfred Crescent,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
351250,King Alfred Crescent,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
351250,King Alfred Crescent,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
351250,King Alfred Crescent,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.66
351250,King Alfred Crescent,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.88
351250,King Alfred Crescent,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.18
351250,King Alfred Crescent,2024-01-22T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
351250,King Alfred Crescent,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
351250,King Alfred Crescent,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
351250,King Alfred Crescent,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
351250,King Alfred Crescent,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
351250,King Alfred Crescent,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
351250,King Alfred Crescent,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
351250,King Alfred Crescent,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.64
351250,King Alfred Crescent,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.6
351250,King Alfred Crescent,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.25
351250,King Alfred Crescent,2024-01-22T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
351250,King Alfred Crescent,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
351250,King Alfred Crescent,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
351250,King Alfred Crescent,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
351250,King Alfred Crescent,2024-01-22T02:30:00.000+00:00,transformer,,Temperature,C,24.9
351250,King Alfred Crescent,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
351250,King Alfred Crescent,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
351250,King Alfred Crescent,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
351250,King Alfred Crescent,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
351250,King Alfred Crescent,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
351250,King Alfred Crescent,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
351250,King Alfred Crescent,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
351250,King Alfred Crescent,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
351250,King Alfred Crescent,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
351250,King Alfred Crescent,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.99
351250,King Alfred Crescent,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.67
351250,King Alfred Crescent,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.36
351250,King Alfred Crescent,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
351250,King Alfred Crescent,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
351250,King Alfred Crescent,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
351250,King Alfred Crescent,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
351250,King Alfred Crescent,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.98
351250,King Alfred Crescent,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.94
351250,King Alfred Crescent,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.76
351250,King Alfred Crescent,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.46
351250,King Alfred Crescent,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.41
351250,King Alfred Crescent,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.7
351250,King Alfred Crescent,2024-01-22T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
351250,King Alfred Crescent,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
351250,King Alfred Crescent,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
351250,King Alfred Crescent,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.4
351250,King Alfred Crescent,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
351250,King Alfred Crescent,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
351250,King Alfred Crescent,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
351250,King Alfred Crescent,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.6
351250,King Alfred Crescent,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.74
351250,King Alfred Crescent,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.44
351250,King Alfred Crescent,2024-01-22T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
351250,King Alfred Crescent,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
351250,King Alfred Crescent,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
351250,King Alfred Crescent,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
351250,King Alfred Crescent,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
351250,King Alfred Crescent,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
351250,King Alfred Crescent,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
351250,King Alfred Crescent,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.95
351250,King Alfred Crescent,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.44
351250,King Alfred Crescent,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.4
351250,King Alfred Crescent,2024-01-22T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
351250,King Alfred Crescent,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
351250,King Alfred Crescent,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
351250,King Alfred Crescent,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
351250,King Alfred Crescent,2024-01-22T02:20:00.000+00:00,transformer,,Temperature,C,25.0
351250,King Alfred Crescent,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
351250,King Alfred Crescent,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
351250,King Alfred Crescent,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
351250,King Alfred Crescent,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
351250,King Alfred Crescent,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
351250,King Alfred Crescent,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
351250,King Alfred Crescent,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
351250,King Alfred Crescent,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
351250,King Alfred Crescent,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
351250,King Alfred Crescent,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.02
351250,King Alfred Crescent,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.6
351250,King Alfred Crescent,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.53
351250,King Alfred Crescent,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
351250,King Alfred Crescent,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
351250,King Alfred Crescent,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
351250,King Alfred Crescent,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
351250,King Alfred Crescent,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.95
351250,King Alfred Crescent,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.86
351250,King Alfred Crescent,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.76
351250,King Alfred Crescent,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.65
351250,King Alfred Crescent,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.7
351250,King Alfred Crescent,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.13
351250,King Alfred Crescent,2024-01-22T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
351250,King Alfred Crescent,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.3
351250,King Alfred Crescent,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
351250,King Alfred Crescent,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.8
351250,King Alfred Crescent,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
351250,King Alfred Crescent,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
351250,King Alfred Crescent,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
351250,King Alfred Crescent,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.6
351250,King Alfred Crescent,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.94
351250,King Alfred Crescent,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.82
351250,King Alfred Crescent,2024-01-22T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
351250,King Alfred Crescent,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
351250,King Alfred Crescent,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
351250,King Alfred Crescent,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
351250,King Alfred Crescent,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
351250,King Alfred Crescent,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
351250,King Alfred Crescent,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
351250,King Alfred Crescent,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.86
351250,King Alfred Crescent,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.18
351250,King Alfred Crescent,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.25
351250,King Alfred Crescent,2024-01-22T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
351250,King Alfred Crescent,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
351250,King Alfred Crescent,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
351250,King Alfred Crescent,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
351250,King Alfred Crescent,2024-01-22T02:10:00.000+00:00,transformer,,Temperature,C,25.0
351250,King Alfred Crescent,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
351250,King Alfred Crescent,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
351250,King Alfred Crescent,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
351250,King Alfred Crescent,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
351250,King Alfred Crescent,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
351250,King Alfred Crescent,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
351250,King Alfred Crescent,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
351250,King Alfred Crescent,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
351250,King Alfred Crescent,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
351250,King Alfred Crescent,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.11
351250,King Alfred Crescent,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.82
351250,King Alfred Crescent,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.2
351250,King Alfred Crescent,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
351250,King Alfred Crescent,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
351250,King Alfred Crescent,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
351250,King Alfred Crescent,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
351250,King Alfred Crescent,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
351250,King Alfred Crescent,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
351250,King Alfred Crescent,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.85
351250,King Alfred Crescent,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.81
351250,King Alfred Crescent,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.24
351250,King Alfred Crescent,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.14
351250,King Alfred Crescent,2024-01-22T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
351250,King Alfred Crescent,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
351250,King Alfred Crescent,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
351250,King Alfred Crescent,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.7
351250,King Alfred Crescent,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
351250,King Alfred Crescent,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
351250,King Alfred Crescent,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
351250,King Alfred Crescent,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.53
351250,King Alfred Crescent,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.81
351250,King Alfred Crescent,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.81
351250,King Alfred Crescent,2024-01-22T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
351250,King Alfred Crescent,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
351250,King Alfred Crescent,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
351250,King Alfred Crescent,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
351250,King Alfred Crescent,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
351250,King Alfred Crescent,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
351250,King Alfred Crescent,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
351250,King Alfred Crescent,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.46
351250,King Alfred Crescent,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.25
351250,King Alfred Crescent,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.28
351250,King Alfred Crescent,2024-01-22T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
351250,King Alfred Crescent,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
351250,King Alfred Crescent,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
351250,King Alfred Crescent,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
351250,King Alfred Crescent,2024-01-22T02:00:00.000+00:00,transformer,,Temperature,C,25.1
351250,King Alfred Crescent,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
351250,King Alfred Crescent,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
351250,King Alfred Crescent,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
351250,King Alfred Crescent,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
351250,King Alfred Crescent,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
351250,King Alfred Crescent,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
351250,King Alfred Crescent,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
351250,King Alfred Crescent,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
351250,King Alfred Crescent,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
351250,King Alfred Crescent,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.8
351250,King Alfred Crescent,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.29
351250,King Alfred Crescent,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.23
351250,King Alfred Crescent,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
351250,King Alfred Crescent,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
351250,King Alfred Crescent,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
351250,King Alfred Crescent,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
351250,King Alfred Crescent,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
351250,King Alfred Crescent,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.65
351250,King Alfred Crescent,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.48
351250,King Alfred Crescent,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.78
351250,King Alfred Crescent,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.12
351250,King Alfred Crescent,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.68
351250,King Alfred Crescent,2024-01-22T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
351250,King Alfred Crescent,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
351250,King Alfred Crescent,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
351250,King Alfred Crescent,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.8
351250,King Alfred Crescent,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
351250,King Alfred Crescent,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
351250,King Alfred Crescent,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
351250,King Alfred Crescent,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.59
351250,King Alfred Crescent,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.87
351250,King Alfred Crescent,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.78
351250,King Alfred Crescent,2024-01-22T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
351250,King Alfred Crescent,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
351250,King Alfred Crescent,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
351250,King Alfred Crescent,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
351250,King Alfred Crescent,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
351250,King Alfred Crescent,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
351250,King Alfred Crescent,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
351250,King Alfred Crescent,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.38
351250,King Alfred Crescent,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.81
351250,King Alfred Crescent,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.88
351250,King Alfred Crescent,2024-01-22T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
351250,King Alfred Crescent,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
351250,King Alfred Crescent,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
351250,King Alfred Crescent,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
351250,King Alfred Crescent,2024-01-22T01:50:00.000+00:00,transformer,,Temperature,C,25.3
351250,King Alfred Crescent,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
351250,King Alfred Crescent,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
351250,King Alfred Crescent,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
351250,King Alfred Crescent,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
351250,King Alfred Crescent,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
351250,King Alfred Crescent,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
351250,King Alfred Crescent,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
351250,King Alfred Crescent,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
351250,King Alfred Crescent,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
351250,King Alfred Crescent,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.75
351250,King Alfred Crescent,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.8
351250,King Alfred Crescent,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.34
351250,King Alfred Crescent,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
351250,King Alfred Crescent,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
351250,King Alfred Crescent,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
351250,King Alfred Crescent,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
351250,King Alfred Crescent,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.12
351250,King Alfred Crescent,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.99
351250,King Alfred Crescent,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.92
351250,King Alfred Crescent,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.38
351250,King Alfred Crescent,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.47
351250,King Alfred Crescent,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.8
351250,King Alfred Crescent,2024-01-22T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
351250,King Alfred Crescent,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
351250,King Alfred Crescent,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
351250,King Alfred Crescent,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.3
351250,King Alfred Crescent,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
351250,King Alfred Crescent,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
351250,King Alfred Crescent,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
351250,King Alfred Crescent,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.6
351250,King Alfred Crescent,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.89
351250,King Alfred Crescent,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.82
351250,King Alfred Crescent,2024-01-22T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
351250,King Alfred Crescent,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
351250,King Alfred Crescent,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
351250,King Alfred Crescent,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
351250,King Alfred Crescent,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
351250,King Alfred Crescent,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
351250,King Alfred Crescent,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
351250,King Alfred Crescent,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.24
351250,King Alfred Crescent,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.31
351250,King Alfred Crescent,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.88
351250,King Alfred Crescent,2024-01-22T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
351250,King Alfred Crescent,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
351250,King Alfred Crescent,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
351250,King Alfred Crescent,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
351250,King Alfred Crescent,2024-01-22T01:40:00.000+00:00,transformer,,Temperature,C,25.3
351250,King Alfred Crescent,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
351250,King Alfred Crescent,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
351250,King Alfred Crescent,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
351250,King Alfred Crescent,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
351250,King Alfred Crescent,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
351250,King Alfred Crescent,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
351250,King Alfred Crescent,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
351250,King Alfred Crescent,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
351250,King Alfred Crescent,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
351250,King Alfred Crescent,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.22
351250,King Alfred Crescent,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.67
351250,King Alfred Crescent,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.51
351250,King Alfred Crescent,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
351250,King Alfred Crescent,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
351250,King Alfred Crescent,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
351250,King Alfred Crescent,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
351250,King Alfred Crescent,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.19
351250,King Alfred Crescent,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.92
351250,King Alfred Crescent,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.5
351250,King Alfred Crescent,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.93
351250,King Alfred Crescent,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.59
351250,King Alfred Crescent,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.65
351250,King Alfred Crescent,2024-01-22T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
351250,King Alfred Crescent,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
351250,King Alfred Crescent,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
351250,King Alfred Crescent,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.2
351250,King Alfred Crescent,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
351250,King Alfred Crescent,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
351250,King Alfred Crescent,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
351250,King Alfred Crescent,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.79
351250,King Alfred Crescent,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.99
351250,King Alfred Crescent,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.93
351250,King Alfred Crescent,2024-01-22T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
351250,King Alfred Crescent,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
351250,King Alfred Crescent,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
351250,King Alfred Crescent,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
351250,King Alfred Crescent,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
351250,King Alfred Crescent,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
351250,King Alfred Crescent,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
351250,King Alfred Crescent,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.45
351250,King Alfred Crescent,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.54
351250,King Alfred Crescent,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.91
351250,King Alfred Crescent,2024-01-22T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
351250,King Alfred Crescent,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
351250,King Alfred Crescent,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
351250,King Alfred Crescent,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
351250,King Alfred Crescent,2024-01-22T01:30:00.000+00:00,transformer,,Temperature,C,25.4
351250,King Alfred Crescent,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
351250,King Alfred Crescent,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
351250,King Alfred Crescent,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
351250,King Alfred Crescent,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
351250,King Alfred Crescent,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
351250,King Alfred Crescent,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
351250,King Alfred Crescent,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
351250,King Alfred Crescent,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
351250,King Alfred Crescent,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
351250,King Alfred Crescent,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.18
351250,King Alfred Crescent,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.12
351250,King Alfred Crescent,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.49
351250,King Alfred Crescent,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
351250,King Alfred Crescent,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
351250,King Alfred Crescent,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
351250,King Alfred Crescent,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
351250,King Alfred Crescent,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
351250,King Alfred Crescent,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
351250,King Alfred Crescent,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
351250,King Alfred Crescent,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.94
351250,King Alfred Crescent,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.56
351250,King Alfred Crescent,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.47
351250,King Alfred Crescent,2024-01-22T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.1
351250,King Alfred Crescent,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
351250,King Alfred Crescent,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
351250,King Alfred Crescent,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.0
351250,King Alfred Crescent,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
351250,King Alfred Crescent,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
351250,King Alfred Crescent,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
351250,King Alfred Crescent,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.63
351250,King Alfred Crescent,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
351250,King Alfred Crescent,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.14
351250,King Alfred Crescent,2024-01-22T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
351250,King Alfred Crescent,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
351250,King Alfred Crescent,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
351250,King Alfred Crescent,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
351250,King Alfred Crescent,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
351250,King Alfred Crescent,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
351250,King Alfred Crescent,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
351250,King Alfred Crescent,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.53
351250,King Alfred Crescent,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.98
351250,King Alfred Crescent,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.01
351250,King Alfred Crescent,2024-01-22T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
351250,King Alfred Crescent,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
351250,King Alfred Crescent,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
351250,King Alfred Crescent,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
351250,King Alfred Crescent,2024-01-22T01:20:00.000+00:00,transformer,,Temperature,C,25.5
351250,King Alfred Crescent,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
351250,King Alfred Crescent,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
351250,King Alfred Crescent,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
351250,King Alfred Crescent,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
351250,King Alfred Crescent,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
351250,King Alfred Crescent,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
351250,King Alfred Crescent,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
351250,King Alfred Crescent,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
351250,King Alfred Crescent,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
351250,King Alfred Crescent,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.1
351250,King Alfred Crescent,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.54
351250,King Alfred Crescent,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.61
351250,King Alfred Crescent,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
351250,King Alfred Crescent,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
351250,King Alfred Crescent,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
351250,King Alfred Crescent,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
351250,King Alfred Crescent,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
351250,King Alfred Crescent,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
351250,King Alfred Crescent,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
351250,King Alfred Crescent,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.65
351250,King Alfred Crescent,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.55
351250,King Alfred Crescent,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.52
351250,King Alfred Crescent,2024-01-22T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
351250,King Alfred Crescent,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.6
351250,King Alfred Crescent,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
351250,King Alfred Crescent,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.4
351250,King Alfred Crescent,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
351250,King Alfred Crescent,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
351250,King Alfred Crescent,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
351250,King Alfred Crescent,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.69
351250,King Alfred Crescent,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.88
351250,King Alfred Crescent,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.42
351250,King Alfred Crescent,2024-01-22T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
351250,King Alfred Crescent,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
351250,King Alfred Crescent,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
351250,King Alfred Crescent,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
351250,King Alfred Crescent,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
351250,King Alfred Crescent,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
351250,King Alfred Crescent,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
351250,King Alfred Crescent,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.26
351250,King Alfred Crescent,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.06
351250,King Alfred Crescent,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.02
351250,King Alfred Crescent,2024-01-22T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
351250,King Alfred Crescent,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
351250,King Alfred Crescent,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
351250,King Alfred Crescent,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
351250,King Alfred Crescent,2024-01-22T01:10:00.000+00:00,transformer,,Temperature,C,25.5
351250,King Alfred Crescent,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
351250,King Alfred Crescent,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
351250,King Alfred Crescent,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
351250,King Alfred Crescent,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
351250,King Alfred Crescent,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
351250,King Alfred Crescent,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
351250,King Alfred Crescent,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
351250,King Alfred Crescent,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
351250,King Alfred Crescent,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
351250,King Alfred Crescent,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.6
351250,King Alfred Crescent,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.48
351250,King Alfred Crescent,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.96
351250,King Alfred Crescent,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
351250,King Alfred Crescent,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
351250,King Alfred Crescent,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
351250,King Alfred Crescent,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
351250,King Alfred Crescent,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.15
351250,King Alfred Crescent,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.23
351250,King Alfred Crescent,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.91
351250,King Alfred Crescent,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.47
351250,King Alfred Crescent,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.54
351250,King Alfred Crescent,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.3
351250,King Alfred Crescent,2024-01-22T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
351250,King Alfred Crescent,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.9
351250,King Alfred Crescent,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
351250,King Alfred Crescent,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.2
351250,King Alfred Crescent,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
351250,King Alfred Crescent,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
351250,King Alfred Crescent,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
351250,King Alfred Crescent,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.76
351250,King Alfred Crescent,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.9
351250,King Alfred Crescent,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.36
351250,King Alfred Crescent,2024-01-22T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
351250,King Alfred Crescent,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
351250,King Alfred Crescent,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
351250,King Alfred Crescent,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
351250,King Alfred Crescent,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
351250,King Alfred Crescent,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
351250,King Alfred Crescent,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
351250,King Alfred Crescent,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.98
351250,King Alfred Crescent,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.8
351250,King Alfred Crescent,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.06
351250,King Alfred Crescent,2024-01-22T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
351250,King Alfred Crescent,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
351250,King Alfred Crescent,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
351250,King Alfred Crescent,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
351250,King Alfred Crescent,2024-01-22T01:00:00.000+00:00,transformer,,Temperature,C,25.6
351250,King Alfred Crescent,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
351250,King Alfred Crescent,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
351250,King Alfred Crescent,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
351250,King Alfred Crescent,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
351250,King Alfred Crescent,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
351250,King Alfred Crescent,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
351250,King Alfred Crescent,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
351250,King Alfred Crescent,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
351250,King Alfred Crescent,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
351250,King Alfred Crescent,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.21
351250,King Alfred Crescent,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.24
351250,King Alfred Crescent,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.72
