Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
351250,King Alfred Crescent,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
351250,King Alfred Crescent,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
351250,King Alfred Crescent,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
351250,King Alfred Crescent,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
351250,King Alfred Crescent,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.97
351250,King Alfred Crescent,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.41
351250,King Alfred Crescent,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.84
351250,King Alfred Crescent,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.24
351250,King Alfred Crescent,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.38
351250,King Alfred Crescent,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.03
351250,King Alfred Crescent,2024-01-22T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
351250,King Alfred Crescent,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.6
351250,King Alfred Crescent,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.1
351250,King Alfred Crescent,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.1
351250,King Alfred Crescent,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
351250,King Alfred Crescent,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
351250,King Alfred Crescent,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
351250,King Alfred Crescent,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.59
351250,King Alfred Crescent,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.97
351250,King Alfred Crescent,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.18
351250,King Alfred Crescent,2024-01-22T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
351250,King Alfred Crescent,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
351250,King Alfred Crescent,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
351250,King Alfred Crescent,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
351250,King Alfred Crescent,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
351250,King Alfred Crescent,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
351250,King Alfred Crescent,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
351250,King Alfred Crescent,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.53
351250,King Alfred Crescent,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.69
351250,King Alfred Crescent,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.91
351250,King Alfred Crescent,2024-01-22T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
351250,King Alfred Crescent,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
351250,King Alfred Crescent,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
351250,King Alfred Crescent,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
351250,King Alfred Crescent,2024-01-22T00:50:00.000+00:00,transformer,,Temperature,C,25.7
351250,King Alfred Crescent,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
351250,King Alfred Crescent,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
351250,King Alfred Crescent,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
351250,King Alfred Crescent,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
351250,King Alfred Crescent,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
351250,King Alfred Crescent,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
351250,King Alfred Crescent,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
351250,King Alfred Crescent,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
351250,King Alfred Crescent,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
351250,King Alfred Crescent,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.36
351250,King Alfred Crescent,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.05
351250,King Alfred Crescent,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.12
351250,King Alfred Crescent,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
351250,King Alfred Crescent,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
351250,King Alfred Crescent,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
351250,King Alfred Crescent,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
351250,King Alfred Crescent,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
351250,King Alfred Crescent,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.19
351250,King Alfred Crescent,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.86
351250,King Alfred Crescent,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.63
351250,King Alfred Crescent,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.85
351250,King Alfred Crescent,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.59
351250,King Alfred Crescent,2024-01-22T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
351250,King Alfred Crescent,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.3
351250,King Alfred Crescent,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.1
351250,King Alfred Crescent,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.6
351250,King Alfred Crescent,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
351250,King Alfred Crescent,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
351250,King Alfred Crescent,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
351250,King Alfred Crescent,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.54
351250,King Alfred Crescent,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
351250,King Alfred Crescent,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.22
351250,King Alfred Crescent,2024-01-22T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
351250,King Alfred Crescent,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
351250,King Alfred Crescent,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
351250,King Alfred Crescent,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
351250,King Alfred Crescent,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
351250,King Alfred Crescent,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
351250,King Alfred Crescent,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
351250,King Alfred Crescent,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.28
351250,King Alfred Crescent,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.07
351250,King Alfred Crescent,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.77
351250,King Alfred Crescent,2024-01-22T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
351250,King Alfred Crescent,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
351250,King Alfred Crescent,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
351250,King Alfred Crescent,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
351250,King Alfred Crescent,2024-01-22T00:40:00.000+00:00,transformer,,Temperature,C,25.7
351250,King Alfred Crescent,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
351250,King Alfred Crescent,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.27
351250,King Alfred Crescent,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
351250,King Alfred Crescent,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
351250,King Alfred Crescent,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
351250,King Alfred Crescent,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
351250,King Alfred Crescent,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
351250,King Alfred Crescent,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
351250,King Alfred Crescent,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
351250,King Alfred Crescent,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.45
351250,King Alfred Crescent,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.91
351250,King Alfred Crescent,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.58
351250,King Alfred Crescent,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
351250,King Alfred Crescent,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
351250,King Alfred Crescent,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
351250,King Alfred Crescent,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
351250,King Alfred Crescent,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
351250,King Alfred Crescent,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
351250,King Alfred Crescent,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.75
351250,King Alfred Crescent,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.8
351250,King Alfred Crescent,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.47
351250,King Alfred Crescent,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.78
351250,King Alfred Crescent,2024-01-22T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
351250,King Alfred Crescent,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.7
351250,King Alfred Crescent,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.7
351250,King Alfred Crescent,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.9
351250,King Alfred Crescent,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
351250,King Alfred Crescent,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
351250,King Alfred Crescent,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
351250,King Alfred Crescent,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.49
351250,King Alfred Crescent,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.8
351250,King Alfred Crescent,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.23
351250,King Alfred Crescent,2024-01-22T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
351250,King Alfred Crescent,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
351250,King Alfred Crescent,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
351250,King Alfred Crescent,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.9
351250,King Alfred Crescent,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
351250,King Alfred Crescent,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
351250,King Alfred Crescent,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
351250,King Alfred Crescent,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.08
351250,King Alfred Crescent,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.9
351250,King Alfred Crescent,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.68
351250,King Alfred Crescent,2024-01-22T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
351250,King Alfred Crescent,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
351250,King Alfred Crescent,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
351250,King Alfred Crescent,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
351250,King Alfred Crescent,2024-01-22T00:30:00.000+00:00,transformer,,Temperature,C,25.8
351250,King Alfred Crescent,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
351250,King Alfred Crescent,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.16
351250,King Alfred Crescent,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
351250,King Alfred Crescent,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
351250,King Alfred Crescent,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
351250,King Alfred Crescent,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
351250,King Alfred Crescent,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
351250,King Alfred Crescent,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
351250,King Alfred Crescent,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
351250,King Alfred Crescent,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.37
351250,King Alfred Crescent,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.17
351250,King Alfred Crescent,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.68
351250,King Alfred Crescent,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
351250,King Alfred Crescent,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
351250,King Alfred Crescent,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
351250,King Alfred Crescent,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
351250,King Alfred Crescent,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
351250,King Alfred Crescent,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
351250,King Alfred Crescent,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.4
351250,King Alfred Crescent,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.57
351250,King Alfred Crescent,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.61
351250,King Alfred Crescent,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.73
351250,King Alfred Crescent,2024-01-22T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
351250,King Alfred Crescent,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.3
351250,King Alfred Crescent,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
351250,King Alfred Crescent,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.7
351250,King Alfred Crescent,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
351250,King Alfred Crescent,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
351250,King Alfred Crescent,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
351250,King Alfred Crescent,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.42
351250,King Alfred Crescent,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.97
351250,King Alfred Crescent,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.8
351250,King Alfred Crescent,2024-01-22T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
351250,King Alfred Crescent,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
351250,King Alfred Crescent,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
351250,King Alfred Crescent,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.9
351250,King Alfred Crescent,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
351250,King Alfred Crescent,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
351250,King Alfred Crescent,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
351250,King Alfred Crescent,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.62
351250,King Alfred Crescent,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.82
351250,King Alfred Crescent,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.72
351250,King Alfred Crescent,2024-01-22T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
351250,King Alfred Crescent,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
351250,King Alfred Crescent,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
351250,King Alfred Crescent,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
351250,King Alfred Crescent,2024-01-22T00:20:00.000+00:00,transformer,,Temperature,C,25.8
351250,King Alfred Crescent,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
351250,King Alfred Crescent,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
351250,King Alfred Crescent,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
351250,King Alfred Crescent,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
351250,King Alfred Crescent,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
351250,King Alfred Crescent,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
351250,King Alfred Crescent,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
351250,King Alfred Crescent,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
351250,King Alfred Crescent,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
351250,King Alfred Crescent,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.61
351250,King Alfred Crescent,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.41
351250,King Alfred Crescent,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.25
351250,King Alfred Crescent,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
351250,King Alfred Crescent,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
351250,King Alfred Crescent,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
351250,King Alfred Crescent,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
351250,King Alfred Crescent,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
351250,King Alfred Crescent,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.98
351250,King Alfred Crescent,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.71
351250,King Alfred Crescent,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.25
351250,King Alfred Crescent,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.32
351250,King Alfred Crescent,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.13
351250,King Alfred Crescent,2024-01-22T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
351250,King Alfred Crescent,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.1
351250,King Alfred Crescent,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.4
351250,King Alfred Crescent,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.6
351250,King Alfred Crescent,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
351250,King Alfred Crescent,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
351250,King Alfred Crescent,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
351250,King Alfred Crescent,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.34
351250,King Alfred Crescent,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.94
351250,King Alfred Crescent,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.77
351250,King Alfred Crescent,2024-01-22T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
351250,King Alfred Crescent,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
351250,King Alfred Crescent,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
351250,King Alfred Crescent,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
351250,King Alfred Crescent,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
351250,King Alfred Crescent,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
351250,King Alfred Crescent,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
351250,King Alfred Crescent,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.44
351250,King Alfred Crescent,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
351250,King Alfred Crescent,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.51
351250,King Alfred Crescent,2024-01-22T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.1
351250,King Alfred Crescent,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
351250,King Alfred Crescent,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.9
351250,King Alfred Crescent,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
351250,King Alfred Crescent,2024-01-22T00:10:00.000+00:00,transformer,,Temperature,C,25.9
351250,King Alfred Crescent,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
351250,King Alfred Crescent,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
351250,King Alfred Crescent,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
351250,King Alfred Crescent,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
351250,King Alfred Crescent,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
351250,King Alfred Crescent,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
351250,King Alfred Crescent,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
351250,King Alfred Crescent,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
351250,King Alfred Crescent,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
351250,King Alfred Crescent,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.02
351250,King Alfred Crescent,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,21.26
351250,King Alfred Crescent,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.41
351250,King Alfred Crescent,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
351250,King Alfred Crescent,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
351250,King Alfred Crescent,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
351250,King Alfred Crescent,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
351250,King Alfred Crescent,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.97
351250,King Alfred Crescent,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.04
351250,King Alfred Crescent,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.82
351250,King Alfred Crescent,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.46
351250,King Alfred Crescent,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.53
351250,King Alfred Crescent,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.33
351250,King Alfred Crescent,2024-01-22T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
351250,King Alfred Crescent,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.8
351250,King Alfred Crescent,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.1
351250,King Alfred Crescent,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.3
351250,King Alfred Crescent,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
351250,King Alfred Crescent,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
351250,King Alfred Crescent,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
351250,King Alfred Crescent,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.54
351250,King Alfred Crescent,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.42
351250,King Alfred Crescent,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.08
351250,King Alfred Crescent,2024-01-22T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
351250,King Alfred Crescent,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
351250,King Alfred Crescent,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
351250,King Alfred Crescent,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
351250,King Alfred Crescent,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
351250,King Alfred Crescent,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
351250,King Alfred Crescent,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
351250,King Alfred Crescent,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.55
351250,King Alfred Crescent,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.13
351250,King Alfred Crescent,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.92
351250,King Alfred Crescent,2024-01-22T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,56.3
351250,King Alfred Crescent,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
351250,King Alfred Crescent,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.4
351250,King Alfred Crescent,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
351250,King Alfred Crescent,2024-01-22T00:00:00.000+00:00,transformer,,Temperature,C,26.0
351250,King Alfred Crescent,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
351250,King Alfred Crescent,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
351250,King Alfred Crescent,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
351250,King Alfred Crescent,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
351250,King Alfred Crescent,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
351250,King Alfred Crescent,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
351250,King Alfred Crescent,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
351250,King Alfred Crescent,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
351250,King Alfred Crescent,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
351250,King Alfred Crescent,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.55
351250,King Alfred Crescent,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,27.08
351250,King Alfred Crescent,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.33
351250,King Alfred Crescent,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
351250,King Alfred Crescent,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
351250,King Alfred Crescent,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
351250,King Alfred Crescent,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
351250,King Alfred Crescent,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.01
351250,King Alfred Crescent,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
351250,King Alfred Crescent,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.83
351250,King Alfred Crescent,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.41
351250,King Alfred Crescent,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.75
351250,King Alfred Crescent,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.58
351250,King Alfred Crescent,2024-01-23T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
351250,King Alfred Crescent,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.0
351250,King Alfred Crescent,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
351250,King Alfred Crescent,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.7
351250,King Alfred Crescent,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
351250,King Alfred Crescent,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
351250,King Alfred Crescent,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
351250,King Alfred Crescent,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.64
351250,King Alfred Crescent,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.89
351250,King Alfred Crescent,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.68
351250,King Alfred Crescent,2024-01-23T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
351250,King Alfred Crescent,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
351250,King Alfred Crescent,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
351250,King Alfred Crescent,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
351250,King Alfred Crescent,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
351250,King Alfred Crescent,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
351250,King Alfred Crescent,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
351250,King Alfred Crescent,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.85
351250,King Alfred Crescent,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.99
351250,King Alfred Crescent,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.83
351250,King Alfred Crescent,2024-01-23T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,55.9
351250,King Alfred Crescent,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
351250,King Alfred Crescent,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.1
351250,King Alfred Crescent,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
351250,King Alfred Crescent,2024-01-23T23:50:00.000+00:00,transformer,,Temperature,C,26.1
351250,King Alfred Crescent,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
351250,King Alfred Crescent,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
351250,King Alfred Crescent,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
351250,King Alfred Crescent,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
351250,King Alfred Crescent,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
351250,King Alfred Crescent,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
351250,King Alfred Crescent,2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
351250,King Alfred Crescent,2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
351250,King Alfred Crescent,2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
351250,King Alfred Crescent,2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.9
351250,King Alfred Crescent,2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.62
351250,King Alfred Crescent,2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.09
351250,King Alfred Crescent,2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
351250,King Alfred Crescent,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
351250,King Alfred Crescent,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
351250,King Alfred Crescent,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
351250,King Alfred Crescent,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
351250,King Alfred Crescent,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
351250,King Alfred Crescent,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.7
351250,King Alfred Crescent,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.96
351250,King Alfred Crescent,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.01
351250,King Alfred Crescent,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.25
351250,King Alfred Crescent,2024-01-23T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
351250,King Alfred Crescent,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.4
351250,King Alfred Crescent,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
351250,King Alfred Crescent,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.2
351250,King Alfred Crescent,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
351250,King Alfred Crescent,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
351250,King Alfred Crescent,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
351250,King Alfred Crescent,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.61
351250,King Alfred Crescent,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.85
351250,King Alfred Crescent,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.8
351250,King Alfred Crescent,2024-01-23T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
351250,King Alfred Crescent,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
351250,King Alfred Crescent,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
351250,King Alfred Crescent,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
351250,King Alfred Crescent,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
351250,King Alfred Crescent,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
351250,King Alfred Crescent,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
351250,King Alfred Crescent,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.84
351250,King Alfred Crescent,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.16
351250,King Alfred Crescent,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.68
351250,King Alfred Crescent,2024-01-23T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,56.7
351250,King Alfred Crescent,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
351250,King Alfred Crescent,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.0
351250,King Alfred Crescent,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
351250,King Alfred Crescent,2024-01-23T23:40:00.000+00:00,transformer,,Temperature,C,26.2
351250,King Alfred Crescent,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
351250,King Alfred Crescent,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
351250,King Alfred Crescent,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
351250,King Alfred Crescent,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
351250,King Alfred Crescent,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
351250,King Alfred Crescent,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
351250,King Alfred Crescent,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
351250,King Alfred Crescent,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
351250,King Alfred Crescent,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
351250,King Alfred Crescent,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.41
351250,King Alfred Crescent,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.03
351250,King Alfred Crescent,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.73
351250,King Alfred Crescent,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
351250,King Alfred Crescent,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
351250,King Alfred Crescent,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
351250,King Alfred Crescent,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
351250,King Alfred Crescent,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.04
351250,King Alfred Crescent,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.04
351250,King Alfred Crescent,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.91
351250,King Alfred Crescent,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.63
351250,King Alfred Crescent,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.9
351250,King Alfred Crescent,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.56
351250,King Alfred Crescent,2024-01-23T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
351250,King Alfred Crescent,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.7
351250,King Alfred Crescent,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.7
351250,King Alfred Crescent,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.0
351250,King Alfred Crescent,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
351250,King Alfred Crescent,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
351250,King Alfred Crescent,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
351250,King Alfred Crescent,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.62
351250,King Alfred Crescent,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.93
351250,King Alfred Crescent,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.51
351250,King Alfred Crescent,2024-01-23T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
351250,King Alfred Crescent,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
351250,King Alfred Crescent,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
351250,King Alfred Crescent,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
351250,King Alfred Crescent,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
351250,King Alfred Crescent,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
351250,King Alfred Crescent,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
351250,King Alfred Crescent,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.86
351250,King Alfred Crescent,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.58
351250,King Alfred Crescent,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.77
351250,King Alfred Crescent,2024-01-23T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
351250,King Alfred Crescent,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
351250,King Alfred Crescent,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
351250,King Alfred Crescent,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
351250,King Alfred Crescent,2024-01-23T23:30:00.000+00:00,transformer,,Temperature,C,26.3
351250,King Alfred Crescent,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
351250,King Alfred Crescent,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
351250,King Alfred Crescent,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
351250,King Alfred Crescent,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
351250,King Alfred Crescent,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
351250,King Alfred Crescent,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
351250,King Alfred Crescent,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
351250,King Alfred Crescent,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
351250,King Alfred Crescent,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
351250,King Alfred Crescent,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.11
351250,King Alfred Crescent,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.41
351250,King Alfred Crescent,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.85
351250,King Alfred Crescent,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
351250,King Alfred Crescent,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
351250,King Alfred Crescent,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
351250,King Alfred Crescent,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
351250,King Alfred Crescent,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.17
351250,King Alfred Crescent,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.28
351250,King Alfred Crescent,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.99
351250,King Alfred Crescent,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.88
351250,King Alfred Crescent,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.92
351250,King Alfred Crescent,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.13
351250,King Alfred Crescent,2024-01-23T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.7
351250,King Alfred Crescent,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.8
351250,King Alfred Crescent,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
351250,King Alfred Crescent,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.1
351250,King Alfred Crescent,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
351250,King Alfred Crescent,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
351250,King Alfred Crescent,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
351250,King Alfred Crescent,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.71
351250,King Alfred Crescent,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.12
351250,King Alfred Crescent,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.39
351250,King Alfred Crescent,2024-01-23T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
351250,King Alfred Crescent,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
351250,King Alfred Crescent,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
351250,King Alfred Crescent,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
351250,King Alfred Crescent,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
351250,King Alfred Crescent,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
351250,King Alfred Crescent,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
351250,King Alfred Crescent,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.43
351250,King Alfred Crescent,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.41
351250,King Alfred Crescent,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.75
351250,King Alfred Crescent,2024-01-23T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
351250,King Alfred Crescent,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
351250,King Alfred Crescent,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
351250,King Alfred Crescent,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
351250,King Alfred Crescent,2024-01-23T23:20:00.000+00:00,transformer,,Temperature,C,26.4
351250,King Alfred Crescent,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
351250,King Alfred Crescent,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
351250,King Alfred Crescent,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
351250,King Alfred Crescent,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
351250,King Alfred Crescent,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
351250,King Alfred Crescent,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
351250,King Alfred Crescent,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
351250,King Alfred Crescent,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
351250,King Alfred Crescent,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
351250,King Alfred Crescent,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.02
351250,King Alfred Crescent,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.45
351250,King Alfred Crescent,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.27
351250,King Alfred Crescent,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
351250,King Alfred Crescent,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
351250,King Alfred Crescent,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
351250,King Alfred Crescent,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
351250,King Alfred Crescent,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.27
351250,King Alfred Crescent,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.09
351250,King Alfred Crescent,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.93
351250,King Alfred Crescent,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.38
351250,King Alfred Crescent,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.65
351250,King Alfred Crescent,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.38
351250,King Alfred Crescent,2024-01-23T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
351250,King Alfred Crescent,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.6
351250,King Alfred Crescent,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.1
351250,King Alfred Crescent,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.6
351250,King Alfred Crescent,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
351250,King Alfred Crescent,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
351250,King Alfred Crescent,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
351250,King Alfred Crescent,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.63
351250,King Alfred Crescent,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.15
351250,King Alfred Crescent,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.15
351250,King Alfred Crescent,2024-01-23T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
351250,King Alfred Crescent,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
351250,King Alfred Crescent,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
351250,King Alfred Crescent,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
351250,King Alfred Crescent,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
351250,King Alfred Crescent,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
351250,King Alfred Crescent,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
351250,King Alfred Crescent,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.1
351250,King Alfred Crescent,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.4
351250,King Alfred Crescent,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.8
351250,King Alfred Crescent,2024-01-23T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
351250,King Alfred Crescent,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
351250,King Alfred Crescent,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.1
351250,King Alfred Crescent,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
351250,King Alfred Crescent,2024-01-23T23:10:00.000+00:00,transformer,,Temperature,C,26.4
351250,King Alfred Crescent,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
351250,King Alfred Crescent,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
351250,King Alfred Crescent,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
351250,King Alfred Crescent,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
351250,King Alfred Crescent,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
351250,King Alfred Crescent,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
351250,King Alfred Crescent,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
