Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
351250,King Alfred Crescent,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
351250,King Alfred Crescent,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
351250,King Alfred Crescent,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.11
351250,King Alfred Crescent,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.2
351250,King Alfred Crescent,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.34
351250,King Alfred Crescent,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
351250,King Alfred Crescent,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
351250,King Alfred Crescent,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
351250,King Alfred Crescent,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
351250,King Alfred Crescent,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.24
351250,King Alfred Crescent,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.98
351250,King Alfred Crescent,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.03
351250,King Alfred Crescent,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.92
351250,King Alfred Crescent,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.22
351250,King Alfred Crescent,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.65
351250,King Alfred Crescent,2024-01-23T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
351250,King Alfred Crescent,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.9
351250,King Alfred Crescent,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
351250,King Alfred Crescent,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.1
351250,King Alfred Crescent,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
351250,King Alfred Crescent,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
351250,King Alfred Crescent,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
351250,King Alfred Crescent,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.62
351250,King Alfred Crescent,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.19
351250,King Alfred Crescent,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.3
351250,King Alfred Crescent,2024-01-23T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
351250,King Alfred Crescent,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
351250,King Alfred Crescent,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
351250,King Alfred Crescent,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.8
351250,King Alfred Crescent,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
351250,King Alfred Crescent,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
351250,King Alfred Crescent,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
351250,King Alfred Crescent,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.57
351250,King Alfred Crescent,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.43
351250,King Alfred Crescent,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.03
351250,King Alfred Crescent,2024-01-23T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
351250,King Alfred Crescent,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
351250,King Alfred Crescent,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
351250,King Alfred Crescent,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
351250,King Alfred Crescent,2024-01-23T23:00:00.000+00:00,transformer,,Temperature,C,26.5
351250,King Alfred Crescent,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
351250,King Alfred Crescent,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
351250,King Alfred Crescent,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
351250,King Alfred Crescent,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
351250,King Alfred Crescent,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
351250,King Alfred Crescent,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
351250,King Alfred Crescent,2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
351250,King Alfred Crescent,2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
351250,King Alfred Crescent,2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
351250,King Alfred Crescent,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.11
351250,King Alfred Crescent,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.85
351250,King Alfred Crescent,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.98
351250,King Alfred Crescent,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
351250,King Alfred Crescent,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
351250,King Alfred Crescent,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
351250,King Alfred Crescent,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
351250,King Alfred Crescent,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
351250,King Alfred Crescent,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
351250,King Alfred Crescent,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.41
351250,King Alfred Crescent,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.42
351250,King Alfred Crescent,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.97
351250,King Alfred Crescent,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.03
351250,King Alfred Crescent,2024-01-23T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
351250,King Alfred Crescent,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.0
351250,King Alfred Crescent,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.3
351250,King Alfred Crescent,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.8
351250,King Alfred Crescent,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
351250,King Alfred Crescent,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
351250,King Alfred Crescent,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
351250,King Alfred Crescent,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.62
351250,King Alfred Crescent,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.24
351250,King Alfred Crescent,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.84
351250,King Alfred Crescent,2024-01-23T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
351250,King Alfred Crescent,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
351250,King Alfred Crescent,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
351250,King Alfred Crescent,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
351250,King Alfred Crescent,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
351250,King Alfred Crescent,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
351250,King Alfred Crescent,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
351250,King Alfred Crescent,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.31
351250,King Alfred Crescent,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.91
351250,King Alfred Crescent,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.14
351250,King Alfred Crescent,2024-01-23T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
351250,King Alfred Crescent,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
351250,King Alfred Crescent,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
351250,King Alfred Crescent,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
351250,King Alfred Crescent,2024-01-23T22:50:00.000+00:00,transformer,,Temperature,C,26.5
351250,King Alfred Crescent,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
351250,King Alfred Crescent,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
351250,King Alfred Crescent,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
351250,King Alfred Crescent,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
351250,King Alfred Crescent,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
351250,King Alfred Crescent,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
351250,King Alfred Crescent,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
351250,King Alfred Crescent,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
351250,King Alfred Crescent,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
351250,King Alfred Crescent,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.36
351250,King Alfred Crescent,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.12
351250,King Alfred Crescent,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.01
351250,King Alfred Crescent,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
351250,King Alfred Crescent,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
351250,King Alfred Crescent,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
351250,King Alfred Crescent,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
351250,King Alfred Crescent,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
351250,King Alfred Crescent,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
351250,King Alfred Crescent,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.04
351250,King Alfred Crescent,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.13
351250,King Alfred Crescent,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.99
351250,King Alfred Crescent,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.81
351250,King Alfred Crescent,2024-01-23T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.6
351250,King Alfred Crescent,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.7
351250,King Alfred Crescent,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
351250,King Alfred Crescent,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.2
351250,King Alfred Crescent,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
351250,King Alfred Crescent,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
351250,King Alfred Crescent,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
351250,King Alfred Crescent,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.7
351250,King Alfred Crescent,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.23
351250,King Alfred Crescent,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.39
351250,King Alfred Crescent,2024-01-23T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
351250,King Alfred Crescent,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
351250,King Alfred Crescent,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
351250,King Alfred Crescent,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
351250,King Alfred Crescent,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
351250,King Alfred Crescent,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
351250,King Alfred Crescent,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
351250,King Alfred Crescent,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.07
351250,King Alfred Crescent,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.41
351250,King Alfred Crescent,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.37
351250,King Alfred Crescent,2024-01-23T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
351250,King Alfred Crescent,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
351250,King Alfred Crescent,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
351250,King Alfred Crescent,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
351250,King Alfred Crescent,2024-01-23T22:40:00.000+00:00,transformer,,Temperature,C,26.6
351250,King Alfred Crescent,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
351250,King Alfred Crescent,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
351250,King Alfred Crescent,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
351250,King Alfred Crescent,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
351250,King Alfred Crescent,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
351250,King Alfred Crescent,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
351250,King Alfred Crescent,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
351250,King Alfred Crescent,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
351250,King Alfred Crescent,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
351250,King Alfred Crescent,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.9
351250,King Alfred Crescent,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.62
351250,King Alfred Crescent,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.57
351250,King Alfred Crescent,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
351250,King Alfred Crescent,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
351250,King Alfred Crescent,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
351250,King Alfred Crescent,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
351250,King Alfred Crescent,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.43
351250,King Alfred Crescent,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.24
351250,King Alfred Crescent,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.6
351250,King Alfred Crescent,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.84
351250,King Alfred Crescent,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.51
351250,King Alfred Crescent,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.18
351250,King Alfred Crescent,2024-01-23T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
351250,King Alfred Crescent,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.9
351250,King Alfred Crescent,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
351250,King Alfred Crescent,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.5
351250,King Alfred Crescent,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
351250,King Alfred Crescent,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
351250,King Alfred Crescent,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
351250,King Alfred Crescent,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.16
351250,King Alfred Crescent,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.54
351250,King Alfred Crescent,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.62
351250,King Alfred Crescent,2024-01-23T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
351250,King Alfred Crescent,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
351250,King Alfred Crescent,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
351250,King Alfred Crescent,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
351250,King Alfred Crescent,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
351250,King Alfred Crescent,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
351250,King Alfred Crescent,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
351250,King Alfred Crescent,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.03
351250,King Alfred Crescent,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.92
351250,King Alfred Crescent,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.13
351250,King Alfred Crescent,2024-01-23T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
351250,King Alfred Crescent,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
351250,King Alfred Crescent,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
351250,King Alfred Crescent,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
351250,King Alfred Crescent,2024-01-23T22:30:00.000+00:00,transformer,,Temperature,C,26.6
351250,King Alfred Crescent,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
351250,King Alfred Crescent,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
351250,King Alfred Crescent,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
351250,King Alfred Crescent,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
351250,King Alfred Crescent,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
351250,King Alfred Crescent,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
351250,King Alfred Crescent,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
351250,King Alfred Crescent,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
351250,King Alfred Crescent,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
351250,King Alfred Crescent,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.03
351250,King Alfred Crescent,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.96
351250,King Alfred Crescent,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.92
351250,King Alfred Crescent,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
351250,King Alfred Crescent,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
351250,King Alfred Crescent,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
351250,King Alfred Crescent,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
351250,King Alfred Crescent,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.52
351250,King Alfred Crescent,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.54
351250,King Alfred Crescent,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.34
351250,King Alfred Crescent,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.65
351250,King Alfred Crescent,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.69
351250,King Alfred Crescent,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.24
351250,King Alfred Crescent,2024-01-23T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.0
351250,King Alfred Crescent,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.7
351250,King Alfred Crescent,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.3
351250,King Alfred Crescent,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.4
351250,King Alfred Crescent,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
351250,King Alfred Crescent,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
351250,King Alfred Crescent,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
351250,King Alfred Crescent,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.73
351250,King Alfred Crescent,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.06
351250,King Alfred Crescent,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.63
351250,King Alfred Crescent,2024-01-23T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
351250,King Alfred Crescent,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
351250,King Alfred Crescent,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
351250,King Alfred Crescent,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
351250,King Alfred Crescent,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
351250,King Alfred Crescent,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
351250,King Alfred Crescent,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
351250,King Alfred Crescent,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.61
351250,King Alfred Crescent,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.88
351250,King Alfred Crescent,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.55
351250,King Alfred Crescent,2024-01-23T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
351250,King Alfred Crescent,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
351250,King Alfred Crescent,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
351250,King Alfred Crescent,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
351250,King Alfred Crescent,2024-01-23T22:20:00.000+00:00,transformer,,Temperature,C,26.7
351250,King Alfred Crescent,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
351250,King Alfred Crescent,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
351250,King Alfred Crescent,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
351250,King Alfred Crescent,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
351250,King Alfred Crescent,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
351250,King Alfred Crescent,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
351250,King Alfred Crescent,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
351250,King Alfred Crescent,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
351250,King Alfred Crescent,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
351250,King Alfred Crescent,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.99
351250,King Alfred Crescent,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.62
351250,King Alfred Crescent,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.42
351250,King Alfred Crescent,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
351250,King Alfred Crescent,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
351250,King Alfred Crescent,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
351250,King Alfred Crescent,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
351250,King Alfred Crescent,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.51
351250,King Alfred Crescent,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.49
351250,King Alfred Crescent,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.72
351250,King Alfred Crescent,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.52
351250,King Alfred Crescent,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
351250,King Alfred Crescent,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.8
351250,King Alfred Crescent,2024-01-23T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,47.6
351250,King Alfred Crescent,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.6
351250,King Alfred Crescent,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
351250,King Alfred Crescent,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.9
351250,King Alfred Crescent,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
351250,King Alfred Crescent,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
351250,King Alfred Crescent,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
351250,King Alfred Crescent,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.25
351250,King Alfred Crescent,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.51
351250,King Alfred Crescent,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.09
351250,King Alfred Crescent,2024-01-23T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
351250,King Alfred Crescent,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
351250,King Alfred Crescent,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
351250,King Alfred Crescent,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
351250,King Alfred Crescent,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
351250,King Alfred Crescent,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
351250,King Alfred Crescent,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
351250,King Alfred Crescent,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.01
351250,King Alfred Crescent,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.47
351250,King Alfred Crescent,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.22
351250,King Alfred Crescent,2024-01-23T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
351250,King Alfred Crescent,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
351250,King Alfred Crescent,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
351250,King Alfred Crescent,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
351250,King Alfred Crescent,2024-01-23T22:10:00.000+00:00,transformer,,Temperature,C,26.8
351250,King Alfred Crescent,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
351250,King Alfred Crescent,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
351250,King Alfred Crescent,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
351250,King Alfred Crescent,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
351250,King Alfred Crescent,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
351250,King Alfred Crescent,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
351250,King Alfred Crescent,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
351250,King Alfred Crescent,2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
351250,King Alfred Crescent,2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
351250,King Alfred Crescent,2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.77
351250,King Alfred Crescent,2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.98
351250,King Alfred Crescent,2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.12
351250,King Alfred Crescent,2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
351250,King Alfred Crescent,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
351250,King Alfred Crescent,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
351250,King Alfred Crescent,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
351250,King Alfred Crescent,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.13
351250,King Alfred Crescent,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.95
351250,King Alfred Crescent,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.51
351250,King Alfred Crescent,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.33
351250,King Alfred Crescent,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.32
351250,King Alfred Crescent,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.63
351250,King Alfred Crescent,2024-01-23T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
351250,King Alfred Crescent,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.2
351250,King Alfred Crescent,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.2
351250,King Alfred Crescent,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.3
351250,King Alfred Crescent,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
351250,King Alfred Crescent,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
351250,King Alfred Crescent,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
351250,King Alfred Crescent,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.63
351250,King Alfred Crescent,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.19
351250,King Alfred Crescent,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.69
351250,King Alfred Crescent,2024-01-23T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
351250,King Alfred Crescent,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
351250,King Alfred Crescent,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
351250,King Alfred Crescent,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
351250,King Alfred Crescent,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
351250,King Alfred Crescent,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
351250,King Alfred Crescent,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
351250,King Alfred Crescent,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.03
351250,King Alfred Crescent,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.27
351250,King Alfred Crescent,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.32
351250,King Alfred Crescent,2024-01-23T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
351250,King Alfred Crescent,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
351250,King Alfred Crescent,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
351250,King Alfred Crescent,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
351250,King Alfred Crescent,2024-01-23T22:00:00.000+00:00,transformer,,Temperature,C,26.8
351250,King Alfred Crescent,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
351250,King Alfred Crescent,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
351250,King Alfred Crescent,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
351250,King Alfred Crescent,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
351250,King Alfred Crescent,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
351250,King Alfred Crescent,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
351250,King Alfred Crescent,2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
351250,King Alfred Crescent,2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
351250,King Alfred Crescent,2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
351250,King Alfred Crescent,2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.99
351250,King Alfred Crescent,2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.77
351250,King Alfred Crescent,2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.64
351250,King Alfred Crescent,2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
351250,King Alfred Crescent,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
351250,King Alfred Crescent,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
351250,King Alfred Crescent,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
351250,King Alfred Crescent,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
351250,King Alfred Crescent,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
351250,King Alfred Crescent,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.77
351250,King Alfred Crescent,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.47
351250,King Alfred Crescent,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.43
351250,King Alfred Crescent,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.21
351250,King Alfred Crescent,2024-01-23T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.3
351250,King Alfred Crescent,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.4
351250,King Alfred Crescent,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.0
351250,King Alfred Crescent,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.7
351250,King Alfred Crescent,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
351250,King Alfred Crescent,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
351250,King Alfred Crescent,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
351250,King Alfred Crescent,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.43
351250,King Alfred Crescent,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.24
351250,King Alfred Crescent,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.63
351250,King Alfred Crescent,2024-01-23T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
351250,King Alfred Crescent,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
351250,King Alfred Crescent,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
351250,King Alfred Crescent,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
351250,King Alfred Crescent,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
351250,King Alfred Crescent,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
351250,King Alfred Crescent,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
351250,King Alfred Crescent,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.58
351250,King Alfred Crescent,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.21
351250,King Alfred Crescent,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.88
351250,King Alfred Crescent,2024-01-23T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
351250,King Alfred Crescent,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
351250,King Alfred Crescent,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
351250,King Alfred Crescent,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
351250,King Alfred Crescent,2024-01-23T21:50:00.000+00:00,transformer,,Temperature,C,26.8
351250,King Alfred Crescent,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
351250,King Alfred Crescent,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
351250,King Alfred Crescent,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
351250,King Alfred Crescent,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
351250,King Alfred Crescent,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
351250,King Alfred Crescent,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
351250,King Alfred Crescent,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
351250,King Alfred Crescent,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
351250,King Alfred Crescent,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
351250,King Alfred Crescent,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.48
351250,King Alfred Crescent,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.88
351250,King Alfred Crescent,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.72
351250,King Alfred Crescent,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
351250,King Alfred Crescent,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
351250,King Alfred Crescent,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
351250,King Alfred Crescent,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
351250,King Alfred Crescent,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.96
351250,King Alfred Crescent,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.94
351250,King Alfred Crescent,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.82
351250,King Alfred Crescent,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.31
351250,King Alfred Crescent,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.52
351250,King Alfred Crescent,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.25
351250,King Alfred Crescent,2024-01-23T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.9
351250,King Alfred Crescent,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.1
351250,King Alfred Crescent,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.1
351250,King Alfred Crescent,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.1
351250,King Alfred Crescent,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
351250,King Alfred Crescent,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
351250,King Alfred Crescent,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
351250,King Alfred Crescent,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.38
351250,King Alfred Crescent,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.78
351250,King Alfred Crescent,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.09
351250,King Alfred Crescent,2024-01-23T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
351250,King Alfred Crescent,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
351250,King Alfred Crescent,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
351250,King Alfred Crescent,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
351250,King Alfred Crescent,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
351250,King Alfred Crescent,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
351250,King Alfred Crescent,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
351250,King Alfred Crescent,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.91
351250,King Alfred Crescent,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.1
351250,King Alfred Crescent,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.37
351250,King Alfred Crescent,2024-01-23T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
351250,King Alfred Crescent,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
351250,King Alfred Crescent,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
351250,King Alfred Crescent,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
351250,King Alfred Crescent,2024-01-23T21:40:00.000+00:00,transformer,,Temperature,C,26.9
351250,King Alfred Crescent,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
351250,King Alfred Crescent,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.6
351250,King Alfred Crescent,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
351250,King Alfred Crescent,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
351250,King Alfred Crescent,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
351250,King Alfred Crescent,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.6
351250,King Alfred Crescent,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
351250,King Alfred Crescent,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
351250,King Alfred Crescent,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
351250,King Alfred Crescent,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.6
351250,King Alfred Crescent,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.41
351250,King Alfred Crescent,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.7
351250,King Alfred Crescent,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
351250,King Alfred Crescent,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
351250,King Alfred Crescent,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
351250,King Alfred Crescent,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
351250,King Alfred Crescent,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.11
351250,King Alfred Crescent,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.06
351250,King Alfred Crescent,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.17
351250,King Alfred Crescent,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.31
351250,King Alfred Crescent,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.94
351250,King Alfred Crescent,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.72
351250,King Alfred Crescent,2024-01-23T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.9
351250,King Alfred Crescent,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.4
351250,King Alfred Crescent,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.0
351250,King Alfred Crescent,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.3
351250,King Alfred Crescent,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
351250,King Alfred Crescent,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
351250,King Alfred Crescent,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
351250,King Alfred Crescent,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.57
351250,King Alfred Crescent,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.59
351250,King Alfred Crescent,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.22
351250,King Alfred Crescent,2024-01-23T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
351250,King Alfred Crescent,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
351250,King Alfred Crescent,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
351250,King Alfred Crescent,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
351250,King Alfred Crescent,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
351250,King Alfred Crescent,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
351250,King Alfred Crescent,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
351250,King Alfred Crescent,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.58
351250,King Alfred Crescent,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.2
351250,King Alfred Crescent,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
351250,King Alfred Crescent,2024-01-23T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
351250,King Alfred Crescent,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
351250,King Alfred Crescent,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
351250,King Alfred Crescent,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
351250,King Alfred Crescent,2024-01-23T21:30:00.000+00:00,transformer,,Temperature,C,26.9
351250,King Alfred Crescent,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
351250,King Alfred Crescent,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
351250,King Alfred Crescent,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
351250,King Alfred Crescent,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
351250,King Alfred Crescent,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
351250,King Alfred Crescent,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
351250,King Alfred Crescent,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
351250,King Alfred Crescent,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
351250,King Alfred Crescent,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
351250,King Alfred Crescent,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.46
351250,King Alfred Crescent,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.72
351250,King Alfred Crescent,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.45
351250,King Alfred Crescent,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
351250,King Alfred Crescent,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
351250,King Alfred Crescent,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
351250,King Alfred Crescent,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
351250,King Alfred Crescent,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.99
351250,King Alfred Crescent,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.14
351250,King Alfred Crescent,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.51
351250,King Alfred Crescent,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.64
351250,King Alfred Crescent,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.78
351250,King Alfred Crescent,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.87
351250,King Alfred Crescent,2024-01-23T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
351250,King Alfred Crescent,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.2
351250,King Alfred Crescent,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.0
351250,King Alfred Crescent,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.4
351250,King Alfred Crescent,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
351250,King Alfred Crescent,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
351250,King Alfred Crescent,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
351250,King Alfred Crescent,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.34
351250,King Alfred Crescent,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.28
351250,King Alfred Crescent,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.93
351250,King Alfred Crescent,2024-01-23T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
351250,King Alfred Crescent,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
351250,King Alfred Crescent,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
351250,King Alfred Crescent,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
351250,King Alfred Crescent,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
351250,King Alfred Crescent,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
351250,King Alfred Crescent,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
351250,King Alfred Crescent,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.33
351250,King Alfred Crescent,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.38
351250,King Alfred Crescent,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.56
351250,King Alfred Crescent,2024-01-23T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
351250,King Alfred Crescent,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
351250,King Alfred Crescent,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
351250,King Alfred Crescent,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
351250,King Alfred Crescent,2024-01-23T21:20:00.000+00:00,transformer,,Temperature,C,26.9
351250,King Alfred Crescent,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
351250,King Alfred Crescent,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
