Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
351250,King Alfred Crescent,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
351250,King Alfred Crescent,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
351250,King Alfred Crescent,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
351250,King Alfred Crescent,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
351250,King Alfred Crescent,2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
351250,King Alfred Crescent,2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
351250,King Alfred Crescent,2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
351250,King Alfred Crescent,2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.31
351250,King Alfred Crescent,2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.45
351250,King Alfred Crescent,2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.35
351250,King Alfred Crescent,2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
351250,King Alfred Crescent,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
351250,King Alfred Crescent,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
351250,King Alfred Crescent,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
351250,King Alfred Crescent,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.07
351250,King Alfred Crescent,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.27
351250,King Alfred Crescent,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.33
351250,King Alfred Crescent,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.88
351250,King Alfred Crescent,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.42
351250,King Alfred Crescent,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.63
351250,King Alfred Crescent,2024-01-23T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.9
351250,King Alfred Crescent,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.4
351250,King Alfred Crescent,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.0
351250,King Alfred Crescent,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.2
351250,King Alfred Crescent,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
351250,King Alfred Crescent,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
351250,King Alfred Crescent,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
351250,King Alfred Crescent,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.51
351250,King Alfred Crescent,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.6
351250,King Alfred Crescent,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.12
351250,King Alfred Crescent,2024-01-23T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
351250,King Alfred Crescent,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
351250,King Alfred Crescent,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
351250,King Alfred Crescent,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
351250,King Alfred Crescent,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
351250,King Alfred Crescent,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
351250,King Alfred Crescent,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
351250,King Alfred Crescent,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.97
351250,King Alfred Crescent,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.39
351250,King Alfred Crescent,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.96
351250,King Alfred Crescent,2024-01-23T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
351250,King Alfred Crescent,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
351250,King Alfred Crescent,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
351250,King Alfred Crescent,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
351250,King Alfred Crescent,2024-01-23T21:10:00.000+00:00,transformer,,Temperature,C,27.0
351250,King Alfred Crescent,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
351250,King Alfred Crescent,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
351250,King Alfred Crescent,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
351250,King Alfred Crescent,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
351250,King Alfred Crescent,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
351250,King Alfred Crescent,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
351250,King Alfred Crescent,2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
351250,King Alfred Crescent,2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
351250,King Alfred Crescent,2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
351250,King Alfred Crescent,2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.36
351250,King Alfred Crescent,2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.4
351250,King Alfred Crescent,2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.71
351250,King Alfred Crescent,2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
351250,King Alfred Crescent,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
351250,King Alfred Crescent,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
351250,King Alfred Crescent,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
351250,King Alfred Crescent,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
351250,King Alfred Crescent,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
351250,King Alfred Crescent,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.95
351250,King Alfred Crescent,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.92
351250,King Alfred Crescent,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.21
351250,King Alfred Crescent,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.66
351250,King Alfred Crescent,2024-01-23T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,49.0
351250,King Alfred Crescent,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.0
351250,King Alfred Crescent,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.2
351250,King Alfred Crescent,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.5
351250,King Alfred Crescent,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
351250,King Alfred Crescent,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
351250,King Alfred Crescent,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
351250,King Alfred Crescent,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.39
351250,King Alfred Crescent,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.47
351250,King Alfred Crescent,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.6
351250,King Alfred Crescent,2024-01-23T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
351250,King Alfred Crescent,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
351250,King Alfred Crescent,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
351250,King Alfred Crescent,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
351250,King Alfred Crescent,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
351250,King Alfred Crescent,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
351250,King Alfred Crescent,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
351250,King Alfred Crescent,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.44
351250,King Alfred Crescent,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.41
351250,King Alfred Crescent,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.63
351250,King Alfred Crescent,2024-01-23T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
351250,King Alfred Crescent,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
351250,King Alfred Crescent,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
351250,King Alfred Crescent,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
351250,King Alfred Crescent,2024-01-23T21:00:00.000+00:00,transformer,,Temperature,C,27.0
351250,King Alfred Crescent,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
351250,King Alfred Crescent,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
351250,King Alfred Crescent,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
351250,King Alfred Crescent,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
351250,King Alfred Crescent,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
351250,King Alfred Crescent,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
351250,King Alfred Crescent,2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
351250,King Alfred Crescent,2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
351250,King Alfred Crescent,2024-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
351250,King Alfred Crescent,2024-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.75
351250,King Alfred Crescent,2024-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.09
351250,King Alfred Crescent,2024-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.89
351250,King Alfred Crescent,2024-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
351250,King Alfred Crescent,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
351250,King Alfred Crescent,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
351250,King Alfred Crescent,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
351250,King Alfred Crescent,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
351250,King Alfred Crescent,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.48
351250,King Alfred Crescent,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.77
351250,King Alfred Crescent,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.88
351250,King Alfred Crescent,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.04
351250,King Alfred Crescent,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.89
351250,King Alfred Crescent,2024-01-23T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,45.3
351250,King Alfred Crescent,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.2
351250,King Alfred Crescent,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
351250,King Alfred Crescent,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.4
351250,King Alfred Crescent,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
351250,King Alfred Crescent,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
351250,King Alfred Crescent,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
351250,King Alfred Crescent,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.44
351250,King Alfred Crescent,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.98
351250,King Alfred Crescent,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.74
351250,King Alfred Crescent,2024-01-23T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
351250,King Alfred Crescent,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
351250,King Alfred Crescent,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
351250,King Alfred Crescent,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
351250,King Alfred Crescent,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
351250,King Alfred Crescent,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
351250,King Alfred Crescent,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
351250,King Alfred Crescent,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
351250,King Alfred Crescent,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.48
351250,King Alfred Crescent,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.58
351250,King Alfred Crescent,2024-01-23T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
351250,King Alfred Crescent,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
351250,King Alfred Crescent,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
351250,King Alfred Crescent,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
351250,King Alfred Crescent,2024-01-23T20:50:00.000+00:00,transformer,,Temperature,C,27.1
351250,King Alfred Crescent,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
351250,King Alfred Crescent,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
351250,King Alfred Crescent,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
351250,King Alfred Crescent,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
351250,King Alfred Crescent,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
351250,King Alfred Crescent,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
351250,King Alfred Crescent,2024-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
351250,King Alfred Crescent,2024-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
351250,King Alfred Crescent,2024-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
351250,King Alfred Crescent,2024-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.31
351250,King Alfred Crescent,2024-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.5
351250,King Alfred Crescent,2024-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.21
351250,King Alfred Crescent,2024-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
351250,King Alfred Crescent,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
351250,King Alfred Crescent,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
351250,King Alfred Crescent,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
351250,King Alfred Crescent,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.13
351250,King Alfred Crescent,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.53
351250,King Alfred Crescent,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.23
351250,King Alfred Crescent,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.65
351250,King Alfred Crescent,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.89
351250,King Alfred Crescent,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,20.56
351250,King Alfred Crescent,2024-01-23T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,58.1
351250,King Alfred Crescent,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.3
351250,King Alfred Crescent,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.8
351250,King Alfred Crescent,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.9
351250,King Alfred Crescent,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
351250,King Alfred Crescent,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
351250,King Alfred Crescent,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
351250,King Alfred Crescent,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.45
351250,King Alfred Crescent,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.74
351250,King Alfred Crescent,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.39
351250,King Alfred Crescent,2024-01-23T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
351250,King Alfred Crescent,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
351250,King Alfred Crescent,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
351250,King Alfred Crescent,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
351250,King Alfred Crescent,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
351250,King Alfred Crescent,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
351250,King Alfred Crescent,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
351250,King Alfred Crescent,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.94
351250,King Alfred Crescent,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.64
351250,King Alfred Crescent,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
351250,King Alfred Crescent,2024-01-23T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
351250,King Alfred Crescent,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
351250,King Alfred Crescent,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
351250,King Alfred Crescent,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
351250,King Alfred Crescent,2024-01-23T20:40:00.000+00:00,transformer,,Temperature,C,27.1
351250,King Alfred Crescent,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
351250,King Alfred Crescent,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.85
351250,King Alfred Crescent,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
351250,King Alfred Crescent,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
351250,King Alfred Crescent,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
351250,King Alfred Crescent,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
351250,King Alfred Crescent,2024-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
351250,King Alfred Crescent,2024-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
351250,King Alfred Crescent,2024-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
351250,King Alfred Crescent,2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.04
351250,King Alfred Crescent,2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.27
351250,King Alfred Crescent,2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.48
351250,King Alfred Crescent,2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
351250,King Alfred Crescent,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
351250,King Alfred Crescent,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
351250,King Alfred Crescent,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
351250,King Alfred Crescent,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.17
351250,King Alfred Crescent,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.67
351250,King Alfred Crescent,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.14
351250,King Alfred Crescent,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,18.28
351250,King Alfred Crescent,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.29
351250,King Alfred Crescent,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,21.05
351250,King Alfred Crescent,2024-01-23T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,57.0
351250,King Alfred Crescent,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.1
351250,King Alfred Crescent,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.8
351250,King Alfred Crescent,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.0
351250,King Alfred Crescent,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
351250,King Alfred Crescent,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
351250,King Alfred Crescent,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
351250,King Alfred Crescent,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.43
351250,King Alfred Crescent,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.72
351250,King Alfred Crescent,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.39
351250,King Alfred Crescent,2024-01-23T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
351250,King Alfred Crescent,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
351250,King Alfred Crescent,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
351250,King Alfred Crescent,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
351250,King Alfred Crescent,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
351250,King Alfred Crescent,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
351250,King Alfred Crescent,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
351250,King Alfred Crescent,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.47
351250,King Alfred Crescent,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.11
351250,King Alfred Crescent,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
351250,King Alfred Crescent,2024-01-23T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
351250,King Alfred Crescent,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
351250,King Alfred Crescent,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
351250,King Alfred Crescent,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
351250,King Alfred Crescent,2024-01-23T20:30:00.000+00:00,transformer,,Temperature,C,27.0
351250,King Alfred Crescent,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
351250,King Alfred Crescent,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.05
351250,King Alfred Crescent,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
351250,King Alfred Crescent,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
351250,King Alfred Crescent,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
351250,King Alfred Crescent,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
351250,King Alfred Crescent,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
351250,King Alfred Crescent,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
351250,King Alfred Crescent,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
351250,King Alfred Crescent,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.18
351250,King Alfred Crescent,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.12
351250,King Alfred Crescent,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.04
351250,King Alfred Crescent,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
351250,King Alfred Crescent,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
351250,King Alfred Crescent,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
351250,King Alfred Crescent,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
351250,King Alfred Crescent,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.94
351250,King Alfred Crescent,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.07
351250,King Alfred Crescent,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
351250,King Alfred Crescent,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,20.21
351250,King Alfred Crescent,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.8
351250,King Alfred Crescent,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,22.52
351250,King Alfred Crescent,2024-01-23T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,60.7
351250,King Alfred Crescent,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.8
351250,King Alfred Crescent,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.3
351250,King Alfred Crescent,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.5
351250,King Alfred Crescent,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
351250,King Alfred Crescent,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
351250,King Alfred Crescent,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
351250,King Alfred Crescent,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.56
351250,King Alfred Crescent,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.75
351250,King Alfred Crescent,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.31
351250,King Alfred Crescent,2024-01-23T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
351250,King Alfred Crescent,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
351250,King Alfred Crescent,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
351250,King Alfred Crescent,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
351250,King Alfred Crescent,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
351250,King Alfred Crescent,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
351250,King Alfred Crescent,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
351250,King Alfred Crescent,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.06
351250,King Alfred Crescent,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.42
351250,King Alfred Crescent,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.62
351250,King Alfred Crescent,2024-01-23T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
351250,King Alfred Crescent,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
351250,King Alfred Crescent,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
351250,King Alfred Crescent,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
351250,King Alfred Crescent,2024-01-23T20:20:00.000+00:00,transformer,,Temperature,C,27.0
351250,King Alfred Crescent,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
351250,King Alfred Crescent,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
351250,King Alfred Crescent,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
351250,King Alfred Crescent,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
351250,King Alfred Crescent,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
351250,King Alfred Crescent,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
351250,King Alfred Crescent,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
351250,King Alfred Crescent,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
351250,King Alfred Crescent,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
351250,King Alfred Crescent,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.83
351250,King Alfred Crescent,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.97
351250,King Alfred Crescent,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.45
351250,King Alfred Crescent,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
351250,King Alfred Crescent,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
351250,King Alfred Crescent,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
351250,King Alfred Crescent,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
351250,King Alfred Crescent,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
351250,King Alfred Crescent,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
351250,King Alfred Crescent,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
351250,King Alfred Crescent,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.19
351250,King Alfred Crescent,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.36
351250,King Alfred Crescent,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,25.63
351250,King Alfred Crescent,2024-01-23T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,69.2
351250,King Alfred Crescent,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.7
351250,King Alfred Crescent,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.6
351250,King Alfred Crescent,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,108.7
351250,King Alfred Crescent,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
351250,King Alfred Crescent,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
351250,King Alfred Crescent,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
351250,King Alfred Crescent,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.38
351250,King Alfred Crescent,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.62
351250,King Alfred Crescent,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.03
351250,King Alfred Crescent,2024-01-23T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
351250,King Alfred Crescent,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
351250,King Alfred Crescent,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
351250,King Alfred Crescent,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
351250,King Alfred Crescent,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
351250,King Alfred Crescent,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
351250,King Alfred Crescent,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
351250,King Alfred Crescent,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.12
351250,King Alfred Crescent,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.54
351250,King Alfred Crescent,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.68
351250,King Alfred Crescent,2024-01-23T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
351250,King Alfred Crescent,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
351250,King Alfred Crescent,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
351250,King Alfred Crescent,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
351250,King Alfred Crescent,2024-01-23T20:10:00.000+00:00,transformer,,Temperature,C,27.0
351250,King Alfred Crescent,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
351250,King Alfred Crescent,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
351250,King Alfred Crescent,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
351250,King Alfred Crescent,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
351250,King Alfred Crescent,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
351250,King Alfred Crescent,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
351250,King Alfred Crescent,2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
351250,King Alfred Crescent,2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
351250,King Alfred Crescent,2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
351250,King Alfred Crescent,2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.69
351250,King Alfred Crescent,2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,15.53
351250,King Alfred Crescent,2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,32.34
351250,King Alfred Crescent,2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,80.4
351250,King Alfred Crescent,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
351250,King Alfred Crescent,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
351250,King Alfred Crescent,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
351250,King Alfred Crescent,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.06
351250,King Alfred Crescent,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.13
351250,King Alfred Crescent,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.28
351250,King Alfred Crescent,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,27.72
351250,King Alfred Crescent,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.99
351250,King Alfred Crescent,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.77
351250,King Alfred Crescent,2024-01-23T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,81.2
351250,King Alfred Crescent,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,117.9
351250,King Alfred Crescent,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.6
351250,King Alfred Crescent,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.8
351250,King Alfred Crescent,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
351250,King Alfred Crescent,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
351250,King Alfred Crescent,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
351250,King Alfred Crescent,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.19
351250,King Alfred Crescent,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.39
351250,King Alfred Crescent,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.9
351250,King Alfred Crescent,2024-01-23T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
351250,King Alfred Crescent,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
351250,King Alfred Crescent,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
351250,King Alfred Crescent,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
351250,King Alfred Crescent,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
351250,King Alfred Crescent,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
351250,King Alfred Crescent,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
351250,King Alfred Crescent,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.94
351250,King Alfred Crescent,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.24
351250,King Alfred Crescent,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.68
351250,King Alfred Crescent,2024-01-23T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
351250,King Alfred Crescent,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
351250,King Alfred Crescent,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
351250,King Alfred Crescent,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
351250,King Alfred Crescent,2024-01-23T20:00:00.000+00:00,transformer,,Temperature,C,26.9
351250,King Alfred Crescent,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
351250,King Alfred Crescent,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
351250,King Alfred Crescent,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
351250,King Alfred Crescent,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
351250,King Alfred Crescent,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
351250,King Alfred Crescent,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
351250,King Alfred Crescent,2024-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
351250,King Alfred Crescent,2024-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
351250,King Alfred Crescent,2024-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
351250,King Alfred Crescent,2024-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,35.86
351250,King Alfred Crescent,2024-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.61
351250,King Alfred Crescent,2024-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.36
351250,King Alfred Crescent,2024-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,97.4
351250,King Alfred Crescent,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
351250,King Alfred Crescent,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
351250,King Alfred Crescent,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
351250,King Alfred Crescent,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.02
351250,King Alfred Crescent,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.25
351250,King Alfred Crescent,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.47
351250,King Alfred Crescent,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.83
351250,King Alfred Crescent,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.69
351250,King Alfred Crescent,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.08
351250,King Alfred Crescent,2024-01-23T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,51.0
351250,King Alfred Crescent,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.4
351250,King Alfred Crescent,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.0
351250,King Alfred Crescent,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.6
351250,King Alfred Crescent,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
351250,King Alfred Crescent,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
351250,King Alfred Crescent,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
351250,King Alfred Crescent,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.51
351250,King Alfred Crescent,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.31
351250,King Alfred Crescent,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.4
351250,King Alfred Crescent,2024-01-23T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
351250,King Alfred Crescent,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
351250,King Alfred Crescent,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
351250,King Alfred Crescent,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
351250,King Alfred Crescent,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
351250,King Alfred Crescent,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
351250,King Alfred Crescent,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
351250,King Alfred Crescent,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.13
351250,King Alfred Crescent,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.26
351250,King Alfred Crescent,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.3
351250,King Alfred Crescent,2024-01-23T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
351250,King Alfred Crescent,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
351250,King Alfred Crescent,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
351250,King Alfred Crescent,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
351250,King Alfred Crescent,2024-01-23T19:50:00.000+00:00,transformer,,Temperature,C,26.9
351250,King Alfred Crescent,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
351250,King Alfred Crescent,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
351250,King Alfred Crescent,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
351250,King Alfred Crescent,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
351250,King Alfred Crescent,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
351250,King Alfred Crescent,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
351250,King Alfred Crescent,2024-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
351250,King Alfred Crescent,2024-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
351250,King Alfred Crescent,2024-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
351250,King Alfred Crescent,2024-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.47
351250,King Alfred Crescent,2024-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.26
351250,King Alfred Crescent,2024-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,23.77
351250,King Alfred Crescent,2024-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
351250,King Alfred Crescent,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
351250,King Alfred Crescent,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
351250,King Alfred Crescent,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
351250,King Alfred Crescent,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.19
351250,King Alfred Crescent,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.39
351250,King Alfred Crescent,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.55
351250,King Alfred Crescent,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.28
351250,King Alfred Crescent,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.38
351250,King Alfred Crescent,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.86
351250,King Alfred Crescent,2024-01-23T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,48.4
351250,King Alfred Crescent,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.1
351250,King Alfred Crescent,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.4
351250,King Alfred Crescent,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.6
351250,King Alfred Crescent,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
351250,King Alfred Crescent,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
351250,King Alfred Crescent,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
351250,King Alfred Crescent,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.55
351250,King Alfred Crescent,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.66
351250,King Alfred Crescent,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.4
351250,King Alfred Crescent,2024-01-23T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
351250,King Alfred Crescent,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
351250,King Alfred Crescent,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
351250,King Alfred Crescent,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
351250,King Alfred Crescent,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
351250,King Alfred Crescent,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
351250,King Alfred Crescent,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
351250,King Alfred Crescent,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.08
351250,King Alfred Crescent,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.13
351250,King Alfred Crescent,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.94
351250,King Alfred Crescent,2024-01-23T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
351250,King Alfred Crescent,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
351250,King Alfred Crescent,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
351250,King Alfred Crescent,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
351250,King Alfred Crescent,2024-01-23T19:40:00.000+00:00,transformer,,Temperature,C,26.9
351250,King Alfred Crescent,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
351250,King Alfred Crescent,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
351250,King Alfred Crescent,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
351250,King Alfred Crescent,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
351250,King Alfred Crescent,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
351250,King Alfred Crescent,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
351250,King Alfred Crescent,2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
351250,King Alfred Crescent,2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
351250,King Alfred Crescent,2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
351250,King Alfred Crescent,2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.91
351250,King Alfred Crescent,2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.17
351250,King Alfred Crescent,2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,29.2
351250,King Alfred Crescent,2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
351250,King Alfred Crescent,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
351250,King Alfred Crescent,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
351250,King Alfred Crescent,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
351250,King Alfred Crescent,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
351250,King Alfred Crescent,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.49
351250,King Alfred Crescent,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
351250,King Alfred Crescent,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,18.8
351250,King Alfred Crescent,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.06
351250,King Alfred Crescent,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,20.88
351250,King Alfred Crescent,2024-01-23T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,56.6
351250,King Alfred Crescent,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.9
351250,King Alfred Crescent,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.9
351250,King Alfred Crescent,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.6
351250,King Alfred Crescent,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
351250,King Alfred Crescent,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
351250,King Alfred Crescent,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
351250,King Alfred Crescent,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.73
351250,King Alfred Crescent,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.42
351250,King Alfred Crescent,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.32
351250,King Alfred Crescent,2024-01-23T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
351250,King Alfred Crescent,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
351250,King Alfred Crescent,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
351250,King Alfred Crescent,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
351250,King Alfred Crescent,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
351250,King Alfred Crescent,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
351250,King Alfred Crescent,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
351250,King Alfred Crescent,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.25
351250,King Alfred Crescent,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.03
351250,King Alfred Crescent,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.81
351250,King Alfred Crescent,2024-01-23T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
