Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
351250,King Alfred Crescent,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
351250,King Alfred Crescent,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
351250,King Alfred Crescent,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
351250,King Alfred Crescent,2024-01-23T19:30:00.000+00:00,transformer,,Temperature,C,26.8
351250,King Alfred Crescent,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
351250,King Alfred Crescent,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
351250,King Alfred Crescent,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
351250,King Alfred Crescent,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
351250,King Alfred Crescent,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
351250,King Alfred Crescent,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
351250,King Alfred Crescent,2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
351250,King Alfred Crescent,2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
351250,King Alfred Crescent,2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
351250,King Alfred Crescent,2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.78
351250,King Alfred Crescent,2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,14.5
351250,King Alfred Crescent,2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.01
351250,King Alfred Crescent,2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,72.1
351250,King Alfred Crescent,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
351250,King Alfred Crescent,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
351250,King Alfred Crescent,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
351250,King Alfred Crescent,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
351250,King Alfred Crescent,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.46
351250,King Alfred Crescent,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.98
351250,King Alfred Crescent,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.65
351250,King Alfred Crescent,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.03
351250,King Alfred Crescent,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.07
351250,King Alfred Crescent,2024-01-23T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,51.9
351250,King Alfred Crescent,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.2
351250,King Alfred Crescent,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.1
351250,King Alfred Crescent,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.1
351250,King Alfred Crescent,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
351250,King Alfred Crescent,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
351250,King Alfred Crescent,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
351250,King Alfred Crescent,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.61
351250,King Alfred Crescent,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.43
351250,King Alfred Crescent,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.7
351250,King Alfred Crescent,2024-01-23T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
351250,King Alfred Crescent,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
351250,King Alfred Crescent,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
351250,King Alfred Crescent,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
351250,King Alfred Crescent,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
351250,King Alfred Crescent,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
351250,King Alfred Crescent,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
351250,King Alfred Crescent,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.96
351250,King Alfred Crescent,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.2
351250,King Alfred Crescent,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.84
351250,King Alfred Crescent,2024-01-23T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
351250,King Alfred Crescent,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
351250,King Alfred Crescent,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
351250,King Alfred Crescent,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
351250,King Alfred Crescent,2024-01-23T19:20:00.000+00:00,transformer,,Temperature,C,26.7
351250,King Alfred Crescent,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
351250,King Alfred Crescent,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
351250,King Alfred Crescent,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
351250,King Alfred Crescent,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
351250,King Alfred Crescent,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
351250,King Alfred Crescent,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
351250,King Alfred Crescent,2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
351250,King Alfred Crescent,2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
351250,King Alfred Crescent,2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
351250,King Alfred Crescent,2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.22
351250,King Alfred Crescent,2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,14.66
351250,King Alfred Crescent,2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.62
351250,King Alfred Crescent,2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
351250,King Alfred Crescent,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
351250,King Alfred Crescent,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
351250,King Alfred Crescent,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
351250,King Alfred Crescent,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
351250,King Alfred Crescent,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.21
351250,King Alfred Crescent,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.01
351250,King Alfred Crescent,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,22.07
351250,King Alfred Crescent,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.97
351250,King Alfred Crescent,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,19.54
351250,King Alfred Crescent,2024-01-23T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,58.1
351250,King Alfred Crescent,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,94.4
351250,King Alfred Crescent,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.9
351250,King Alfred Crescent,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.8
351250,King Alfred Crescent,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
351250,King Alfred Crescent,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
351250,King Alfred Crescent,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.48
351250,King Alfred Crescent,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.39
351250,King Alfred Crescent,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.46
351250,King Alfred Crescent,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.02
351250,King Alfred Crescent,2024-01-23T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
351250,King Alfred Crescent,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
351250,King Alfred Crescent,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
351250,King Alfred Crescent,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
351250,King Alfred Crescent,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
351250,King Alfred Crescent,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
351250,King Alfred Crescent,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
351250,King Alfred Crescent,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.32
351250,King Alfred Crescent,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.19
351250,King Alfred Crescent,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.99
351250,King Alfred Crescent,2024-01-23T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
351250,King Alfred Crescent,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
351250,King Alfred Crescent,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
351250,King Alfred Crescent,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
351250,King Alfred Crescent,2024-01-23T19:10:00.000+00:00,transformer,,Temperature,C,26.6
351250,King Alfred Crescent,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
351250,King Alfred Crescent,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
351250,King Alfred Crescent,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
351250,King Alfred Crescent,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
351250,King Alfred Crescent,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
351250,King Alfred Crescent,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
351250,King Alfred Crescent,2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
351250,King Alfred Crescent,2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
351250,King Alfred Crescent,2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
351250,King Alfred Crescent,2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.78
351250,King Alfred Crescent,2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.63
351250,King Alfred Crescent,2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.55
351250,King Alfred Crescent,2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
351250,King Alfred Crescent,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
351250,King Alfred Crescent,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
351250,King Alfred Crescent,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
351250,King Alfred Crescent,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
351250,King Alfred Crescent,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.71
351250,King Alfred Crescent,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.88
351250,King Alfred Crescent,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,20.76
351250,King Alfred Crescent,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.84
351250,King Alfred Crescent,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.97
351250,King Alfred Crescent,2024-01-23T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.9
351250,King Alfred Crescent,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.3
351250,King Alfred Crescent,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.8
351250,King Alfred Crescent,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.8
351250,King Alfred Crescent,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
351250,King Alfred Crescent,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
351250,King Alfred Crescent,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.5
351250,King Alfred Crescent,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.18
351250,King Alfred Crescent,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.98
351250,King Alfred Crescent,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.03
351250,King Alfred Crescent,2024-01-23T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
351250,King Alfred Crescent,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
351250,King Alfred Crescent,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
351250,King Alfred Crescent,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
351250,King Alfred Crescent,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
351250,King Alfred Crescent,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
351250,King Alfred Crescent,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
351250,King Alfred Crescent,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.15
351250,King Alfred Crescent,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.34
351250,King Alfred Crescent,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.45
351250,King Alfred Crescent,2024-01-23T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
351250,King Alfred Crescent,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
351250,King Alfred Crescent,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
351250,King Alfred Crescent,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
351250,King Alfred Crescent,2024-01-23T19:00:00.000+00:00,transformer,,Temperature,C,26.5
351250,King Alfred Crescent,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
351250,King Alfred Crescent,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
351250,King Alfred Crescent,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
351250,King Alfred Crescent,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
351250,King Alfred Crescent,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
351250,King Alfred Crescent,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
351250,King Alfred Crescent,2024-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
351250,King Alfred Crescent,2024-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
351250,King Alfred Crescent,2024-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
351250,King Alfred Crescent,2024-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.09
351250,King Alfred Crescent,2024-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,18.16
351250,King Alfred Crescent,2024-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.46
351250,King Alfred Crescent,2024-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
351250,King Alfred Crescent,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
351250,King Alfred Crescent,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
351250,King Alfred Crescent,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
351250,King Alfred Crescent,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
351250,King Alfred Crescent,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
351250,King Alfred Crescent,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.13
351250,King Alfred Crescent,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.88
351250,King Alfred Crescent,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.77
351250,King Alfred Crescent,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.94
351250,King Alfred Crescent,2024-01-23T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.6
351250,King Alfred Crescent,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.2
351250,King Alfred Crescent,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.5
351250,King Alfred Crescent,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.3
351250,King Alfred Crescent,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
351250,King Alfred Crescent,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
351250,King Alfred Crescent,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
351250,King Alfred Crescent,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.69
351250,King Alfred Crescent,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.41
351250,King Alfred Crescent,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.15
351250,King Alfred Crescent,2024-01-23T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
351250,King Alfred Crescent,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
351250,King Alfred Crescent,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
351250,King Alfred Crescent,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
351250,King Alfred Crescent,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
351250,King Alfred Crescent,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
351250,King Alfred Crescent,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
351250,King Alfred Crescent,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.68
351250,King Alfred Crescent,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.94
351250,King Alfred Crescent,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.36
351250,King Alfred Crescent,2024-01-23T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
351250,King Alfred Crescent,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
351250,King Alfred Crescent,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
351250,King Alfred Crescent,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
351250,King Alfred Crescent,2024-01-23T18:50:00.000+00:00,transformer,,Temperature,C,26.4
351250,King Alfred Crescent,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
351250,King Alfred Crescent,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
351250,King Alfred Crescent,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
351250,King Alfred Crescent,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
351250,King Alfred Crescent,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
351250,King Alfred Crescent,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
351250,King Alfred Crescent,2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
351250,King Alfred Crescent,2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
351250,King Alfred Crescent,2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
351250,King Alfred Crescent,2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.24
351250,King Alfred Crescent,2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.12
351250,King Alfred Crescent,2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,27.45
351250,King Alfred Crescent,2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
351250,King Alfred Crescent,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
351250,King Alfred Crescent,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
351250,King Alfred Crescent,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
351250,King Alfred Crescent,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
351250,King Alfred Crescent,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
351250,King Alfred Crescent,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
351250,King Alfred Crescent,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,23.47
351250,King Alfred Crescent,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.21
351250,King Alfred Crescent,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.49
351250,King Alfred Crescent,2024-01-23T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,50.7
351250,King Alfred Crescent,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,100.3
351250,King Alfred Crescent,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.2
351250,King Alfred Crescent,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.1
351250,King Alfred Crescent,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
351250,King Alfred Crescent,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
351250,King Alfred Crescent,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
351250,King Alfred Crescent,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.63
351250,King Alfred Crescent,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.7
351250,King Alfred Crescent,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.07
351250,King Alfred Crescent,2024-01-23T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
351250,King Alfred Crescent,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
351250,King Alfred Crescent,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
351250,King Alfred Crescent,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.5
351250,King Alfred Crescent,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
351250,King Alfred Crescent,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
351250,King Alfred Crescent,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
351250,King Alfred Crescent,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.5
351250,King Alfred Crescent,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
351250,King Alfred Crescent,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.48
351250,King Alfred Crescent,2024-01-23T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
351250,King Alfred Crescent,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
351250,King Alfred Crescent,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
351250,King Alfred Crescent,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
351250,King Alfred Crescent,2024-01-23T18:40:00.000+00:00,transformer,,Temperature,C,26.2
351250,King Alfred Crescent,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
351250,King Alfred Crescent,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
351250,King Alfred Crescent,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
351250,King Alfred Crescent,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
351250,King Alfred Crescent,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
351250,King Alfred Crescent,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
351250,King Alfred Crescent,2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
351250,King Alfred Crescent,2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
351250,King Alfred Crescent,2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
351250,King Alfred Crescent,2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,30.61
351250,King Alfred Crescent,2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.91
351250,King Alfred Crescent,2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,29.04
351250,King Alfred Crescent,2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
351250,King Alfred Crescent,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
351250,King Alfred Crescent,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
351250,King Alfred Crescent,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
351250,King Alfred Crescent,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
351250,King Alfred Crescent,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.74
351250,King Alfred Crescent,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.99
351250,King Alfred Crescent,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,21.82
351250,King Alfred Crescent,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.62
351250,King Alfred Crescent,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,21.44
351250,King Alfred Crescent,2024-01-23T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.2
351250,King Alfred Crescent,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,94.2
351250,King Alfred Crescent,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.5
351250,King Alfred Crescent,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.0
351250,King Alfred Crescent,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
351250,King Alfred Crescent,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
351250,King Alfred Crescent,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
351250,King Alfred Crescent,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.98
351250,King Alfred Crescent,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.48
351250,King Alfred Crescent,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.4
351250,King Alfred Crescent,2024-01-23T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
351250,King Alfred Crescent,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
351250,King Alfred Crescent,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
351250,King Alfred Crescent,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
351250,King Alfred Crescent,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
351250,King Alfred Crescent,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
351250,King Alfred Crescent,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
351250,King Alfred Crescent,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.25
351250,King Alfred Crescent,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.28
351250,King Alfred Crescent,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.73
351250,King Alfred Crescent,2024-01-23T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
351250,King Alfred Crescent,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
351250,King Alfred Crescent,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
351250,King Alfred Crescent,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
351250,King Alfred Crescent,2024-01-23T18:30:00.000+00:00,transformer,,Temperature,C,26.1
351250,King Alfred Crescent,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
351250,King Alfred Crescent,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.43
351250,King Alfred Crescent,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
351250,King Alfred Crescent,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
351250,King Alfred Crescent,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
351250,King Alfred Crescent,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
351250,King Alfred Crescent,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
351250,King Alfred Crescent,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
351250,King Alfred Crescent,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
351250,King Alfred Crescent,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.05
351250,King Alfred Crescent,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.38
351250,King Alfred Crescent,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,29.58
351250,King Alfred Crescent,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
351250,King Alfred Crescent,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
351250,King Alfred Crescent,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
351250,King Alfred Crescent,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
351250,King Alfred Crescent,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
351250,King Alfred Crescent,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.17
351250,King Alfred Crescent,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.27
351250,King Alfred Crescent,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.98
351250,King Alfred Crescent,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.22
351250,King Alfred Crescent,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,26.32
351250,King Alfred Crescent,2024-01-23T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,55.2
351250,King Alfred Crescent,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.4
351250,King Alfred Crescent,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.3
351250,King Alfred Crescent,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,112.9
351250,King Alfred Crescent,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
351250,King Alfred Crescent,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
351250,King Alfred Crescent,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
351250,King Alfred Crescent,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.85
351250,King Alfred Crescent,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.55
351250,King Alfred Crescent,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.92
351250,King Alfred Crescent,2024-01-23T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
351250,King Alfred Crescent,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
351250,King Alfred Crescent,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
351250,King Alfred Crescent,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
351250,King Alfred Crescent,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
351250,King Alfred Crescent,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
351250,King Alfred Crescent,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
351250,King Alfred Crescent,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.14
351250,King Alfred Crescent,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.49
351250,King Alfred Crescent,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.76
351250,King Alfred Crescent,2024-01-23T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
351250,King Alfred Crescent,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
351250,King Alfred Crescent,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
351250,King Alfred Crescent,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
351250,King Alfred Crescent,2024-01-23T18:20:00.000+00:00,transformer,,Temperature,C,26.0
351250,King Alfred Crescent,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
351250,King Alfred Crescent,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
351250,King Alfred Crescent,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
351250,King Alfred Crescent,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
351250,King Alfred Crescent,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
351250,King Alfred Crescent,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
351250,King Alfred Crescent,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
351250,King Alfred Crescent,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
351250,King Alfred Crescent,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
351250,King Alfred Crescent,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.97
351250,King Alfred Crescent,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.26
351250,King Alfred Crescent,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
351250,King Alfred Crescent,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
351250,King Alfred Crescent,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
351250,King Alfred Crescent,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
351250,King Alfred Crescent,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
351250,King Alfred Crescent,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
351250,King Alfred Crescent,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.94
351250,King Alfred Crescent,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.69
351250,King Alfred Crescent,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.79
351250,King Alfred Crescent,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,18.44
351250,King Alfred Crescent,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,26.1
351250,King Alfred Crescent,2024-01-23T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,51.4
351250,King Alfred Crescent,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.8
351250,King Alfred Crescent,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.3
351250,King Alfred Crescent,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,111.9
351250,King Alfred Crescent,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
351250,King Alfred Crescent,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
351250,King Alfred Crescent,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
351250,King Alfred Crescent,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.19
351250,King Alfred Crescent,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.75
351250,King Alfred Crescent,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.18
351250,King Alfred Crescent,2024-01-23T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
351250,King Alfred Crescent,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
351250,King Alfred Crescent,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
351250,King Alfred Crescent,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
351250,King Alfred Crescent,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
351250,King Alfred Crescent,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
351250,King Alfred Crescent,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
351250,King Alfred Crescent,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.86
351250,King Alfred Crescent,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.41
351250,King Alfred Crescent,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.46
351250,King Alfred Crescent,2024-01-23T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
351250,King Alfred Crescent,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
351250,King Alfred Crescent,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
351250,King Alfred Crescent,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.6
351250,King Alfred Crescent,2024-01-23T18:10:00.000+00:00,transformer,,Temperature,C,25.9
351250,King Alfred Crescent,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
351250,King Alfred Crescent,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.57
351250,King Alfred Crescent,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
351250,King Alfred Crescent,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
351250,King Alfred Crescent,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
351250,King Alfred Crescent,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
351250,King Alfred Crescent,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
351250,King Alfred Crescent,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
351250,King Alfred Crescent,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
351250,King Alfred Crescent,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.84
351250,King Alfred Crescent,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.59
351250,King Alfred Crescent,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,40.75
351250,King Alfred Crescent,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,85.2
351250,King Alfred Crescent,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
351250,King Alfred Crescent,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
351250,King Alfred Crescent,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
351250,King Alfred Crescent,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
351250,King Alfred Crescent,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
351250,King Alfred Crescent,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
351250,King Alfred Crescent,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.78
351250,King Alfred Crescent,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,20.13
351250,King Alfred Crescent,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,32.33
351250,King Alfred Crescent,2024-01-23T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,65.9
351250,King Alfred Crescent,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.1
351250,King Alfred Crescent,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.0
351250,King Alfred Crescent,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,138.3
351250,King Alfred Crescent,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
351250,King Alfred Crescent,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
351250,King Alfred Crescent,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
351250,King Alfred Crescent,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.98
351250,King Alfred Crescent,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.14
351250,King Alfred Crescent,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.52
351250,King Alfred Crescent,2024-01-23T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
351250,King Alfred Crescent,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
351250,King Alfred Crescent,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
351250,King Alfred Crescent,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
351250,King Alfred Crescent,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.48
351250,King Alfred Crescent,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
351250,King Alfred Crescent,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
351250,King Alfred Crescent,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.15
351250,King Alfred Crescent,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.48
351250,King Alfred Crescent,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.48
351250,King Alfred Crescent,2024-01-23T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
351250,King Alfred Crescent,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
351250,King Alfred Crescent,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
351250,King Alfred Crescent,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.7
351250,King Alfred Crescent,2024-01-23T18:00:00.000+00:00,transformer,,Temperature,C,25.7
351250,King Alfred Crescent,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
351250,King Alfred Crescent,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.19
351250,King Alfred Crescent,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
351250,King Alfred Crescent,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
351250,King Alfred Crescent,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
351250,King Alfred Crescent,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
351250,King Alfred Crescent,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
351250,King Alfred Crescent,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
351250,King Alfred Crescent,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
351250,King Alfred Crescent,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.91
351250,King Alfred Crescent,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.74
351250,King Alfred Crescent,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,51.34
351250,King Alfred Crescent,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,117.8
351250,King Alfred Crescent,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
351250,King Alfred Crescent,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
351250,King Alfred Crescent,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
351250,King Alfred Crescent,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
351250,King Alfred Crescent,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
351250,King Alfred Crescent,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
351250,King Alfred Crescent,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.31
351250,King Alfred Crescent,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.95
351250,King Alfred Crescent,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,28.39
351250,King Alfred Crescent,2024-01-23T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,65.1
351250,King Alfred Crescent,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.8
351250,King Alfred Crescent,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.0
351250,King Alfred Crescent,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,121.4
351250,King Alfred Crescent,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
351250,King Alfred Crescent,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
351250,King Alfred Crescent,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
351250,King Alfred Crescent,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.52
351250,King Alfred Crescent,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.25
351250,King Alfred Crescent,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.37
351250,King Alfred Crescent,2024-01-23T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
351250,King Alfred Crescent,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
351250,King Alfred Crescent,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
351250,King Alfred Crescent,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
351250,King Alfred Crescent,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.42
351250,King Alfred Crescent,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
351250,King Alfred Crescent,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
351250,King Alfred Crescent,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.91
351250,King Alfred Crescent,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.32
351250,King Alfred Crescent,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.15
351250,King Alfred Crescent,2024-01-23T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
351250,King Alfred Crescent,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
351250,King Alfred Crescent,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
351250,King Alfred Crescent,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.4
351250,King Alfred Crescent,2024-01-23T17:50:00.000+00:00,transformer,,Temperature,C,25.6
351250,King Alfred Crescent,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
351250,King Alfred Crescent,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.18
351250,King Alfred Crescent,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
351250,King Alfred Crescent,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
351250,King Alfred Crescent,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
351250,King Alfred Crescent,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
351250,King Alfred Crescent,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
351250,King Alfred Crescent,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
351250,King Alfred Crescent,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
351250,King Alfred Crescent,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.73
351250,King Alfred Crescent,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.52
351250,King Alfred Crescent,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,45.91
351250,King Alfred Crescent,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,108.7
351250,King Alfred Crescent,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
351250,King Alfred Crescent,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
351250,King Alfred Crescent,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
351250,King Alfred Crescent,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
351250,King Alfred Crescent,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.87
351250,King Alfred Crescent,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.07
351250,King Alfred Crescent,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.42
351250,King Alfred Crescent,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,21.51
351250,King Alfred Crescent,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,24.53
351250,King Alfred Crescent,2024-01-23T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,49.2
351250,King Alfred Crescent,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.2
351250,King Alfred Crescent,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,92.0
351250,King Alfred Crescent,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,107.0
351250,King Alfred Crescent,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
351250,King Alfred Crescent,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
351250,King Alfred Crescent,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
351250,King Alfred Crescent,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.64
351250,King Alfred Crescent,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.09
351250,King Alfred Crescent,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.56
351250,King Alfred Crescent,2024-01-23T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
351250,King Alfred Crescent,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
351250,King Alfred Crescent,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
351250,King Alfred Crescent,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.9
351250,King Alfred Crescent,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.39
