Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
351250,King Alfred Crescent,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
351250,King Alfred Crescent,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
351250,King Alfred Crescent,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.18
351250,King Alfred Crescent,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.42
351250,King Alfred Crescent,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.43
351250,King Alfred Crescent,2024-01-23T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
351250,King Alfred Crescent,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.3
351250,King Alfred Crescent,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
351250,King Alfred Crescent,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.8
351250,King Alfred Crescent,2024-01-23T17:40:00.000+00:00,transformer,,Temperature,C,25.4
351250,King Alfred Crescent,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
351250,King Alfred Crescent,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.14
351250,King Alfred Crescent,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
351250,King Alfred Crescent,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
351250,King Alfred Crescent,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
351250,King Alfred Crescent,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
351250,King Alfred Crescent,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
351250,King Alfred Crescent,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
351250,King Alfred Crescent,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
351250,King Alfred Crescent,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,26.24
351250,King Alfred Crescent,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.02
351250,King Alfred Crescent,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,43.51
351250,King Alfred Crescent,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,81.6
351250,King Alfred Crescent,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
351250,King Alfred Crescent,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
351250,King Alfred Crescent,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
351250,King Alfred Crescent,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
351250,King Alfred Crescent,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
351250,King Alfred Crescent,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.29
351250,King Alfred Crescent,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.56
351250,King Alfred Crescent,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,21.68
351250,King Alfred Crescent,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,21.1
351250,King Alfred Crescent,2024-01-23T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
351250,King Alfred Crescent,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.1
351250,King Alfred Crescent,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,92.2
351250,King Alfred Crescent,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.4
351250,King Alfred Crescent,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
351250,King Alfred Crescent,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
351250,King Alfred Crescent,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
351250,King Alfred Crescent,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.82
351250,King Alfred Crescent,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.38
351250,King Alfred Crescent,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.25
351250,King Alfred Crescent,2024-01-23T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
351250,King Alfred Crescent,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
351250,King Alfred Crescent,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
351250,King Alfred Crescent,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
351250,King Alfred Crescent,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
351250,King Alfred Crescent,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
351250,King Alfred Crescent,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
351250,King Alfred Crescent,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.32
351250,King Alfred Crescent,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.22
351250,King Alfred Crescent,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.51
351250,King Alfred Crescent,2024-01-23T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
351250,King Alfred Crescent,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
351250,King Alfred Crescent,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
351250,King Alfred Crescent,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
351250,King Alfred Crescent,2024-01-23T17:30:00.000+00:00,transformer,,Temperature,C,25.3
351250,King Alfred Crescent,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
351250,King Alfred Crescent,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.65
351250,King Alfred Crescent,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
351250,King Alfred Crescent,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
351250,King Alfred Crescent,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
351250,King Alfred Crescent,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
351250,King Alfred Crescent,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
351250,King Alfred Crescent,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
351250,King Alfred Crescent,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
351250,King Alfred Crescent,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,24.7
351250,King Alfred Crescent,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.27
351250,King Alfred Crescent,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.86
351250,King Alfred Crescent,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
351250,King Alfred Crescent,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
351250,King Alfred Crescent,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
351250,King Alfred Crescent,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
351250,King Alfred Crescent,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
351250,King Alfred Crescent,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.01
351250,King Alfred Crescent,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.59
351250,King Alfred Crescent,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.46
351250,King Alfred Crescent,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,18.97
351250,King Alfred Crescent,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.6
351250,King Alfred Crescent,2024-01-23T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
351250,King Alfred Crescent,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.0
351250,King Alfred Crescent,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.9
351250,King Alfred Crescent,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.9
351250,King Alfred Crescent,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
351250,King Alfred Crescent,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
351250,King Alfred Crescent,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
351250,King Alfred Crescent,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.12
351250,King Alfred Crescent,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.45
351250,King Alfred Crescent,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.19
351250,King Alfred Crescent,2024-01-23T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
351250,King Alfred Crescent,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
351250,King Alfred Crescent,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
351250,King Alfred Crescent,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
351250,King Alfred Crescent,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
351250,King Alfred Crescent,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
351250,King Alfred Crescent,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
351250,King Alfred Crescent,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.92
351250,King Alfred Crescent,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.14
351250,King Alfred Crescent,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.5
351250,King Alfred Crescent,2024-01-23T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
351250,King Alfred Crescent,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
351250,King Alfred Crescent,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
351250,King Alfred Crescent,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
351250,King Alfred Crescent,2024-01-23T17:20:00.000+00:00,transformer,,Temperature,C,25.2
351250,King Alfred Crescent,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
351250,King Alfred Crescent,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
351250,King Alfred Crescent,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
351250,King Alfred Crescent,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
351250,King Alfred Crescent,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
351250,King Alfred Crescent,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
351250,King Alfred Crescent,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
351250,King Alfred Crescent,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
351250,King Alfred Crescent,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
351250,King Alfred Crescent,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.5
351250,King Alfred Crescent,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.56
351250,King Alfred Crescent,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.29
351250,King Alfred Crescent,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
351250,King Alfred Crescent,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
351250,King Alfred Crescent,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
351250,King Alfred Crescent,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
351250,King Alfred Crescent,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
351250,King Alfred Crescent,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
351250,King Alfred Crescent,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
351250,King Alfred Crescent,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.64
351250,King Alfred Crescent,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.76
351250,King Alfred Crescent,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,20.65
351250,King Alfred Crescent,2024-01-23T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
351250,King Alfred Crescent,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.3
351250,King Alfred Crescent,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.4
351250,King Alfred Crescent,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.5
351250,King Alfred Crescent,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
351250,King Alfred Crescent,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
351250,King Alfred Crescent,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
351250,King Alfred Crescent,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.72
351250,King Alfred Crescent,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.44
351250,King Alfred Crescent,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.08
351250,King Alfred Crescent,2024-01-23T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
351250,King Alfred Crescent,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
351250,King Alfred Crescent,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
351250,King Alfred Crescent,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
351250,King Alfred Crescent,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
351250,King Alfred Crescent,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
351250,King Alfred Crescent,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
351250,King Alfred Crescent,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.15
351250,King Alfred Crescent,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.02
351250,King Alfred Crescent,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.1
351250,King Alfred Crescent,2024-01-23T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
351250,King Alfred Crescent,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
351250,King Alfred Crescent,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
351250,King Alfred Crescent,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
351250,King Alfred Crescent,2024-01-23T17:10:00.000+00:00,transformer,,Temperature,C,25.1
351250,King Alfred Crescent,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
351250,King Alfred Crescent,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
351250,King Alfred Crescent,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
351250,King Alfred Crescent,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
351250,King Alfred Crescent,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
351250,King Alfred Crescent,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
351250,King Alfred Crescent,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
351250,King Alfred Crescent,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
351250,King Alfred Crescent,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
351250,King Alfred Crescent,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.5
351250,King Alfred Crescent,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.23
351250,King Alfred Crescent,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,30.84
351250,King Alfred Crescent,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
351250,King Alfred Crescent,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
351250,King Alfred Crescent,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
351250,King Alfred Crescent,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
351250,King Alfred Crescent,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
351250,King Alfred Crescent,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
351250,King Alfred Crescent,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.75
351250,King Alfred Crescent,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.28
351250,King Alfred Crescent,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.31
351250,King Alfred Crescent,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,21.39
351250,King Alfred Crescent,2024-01-23T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.4
351250,King Alfred Crescent,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.0
351250,King Alfred Crescent,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.7
351250,King Alfred Crescent,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.4
351250,King Alfred Crescent,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
351250,King Alfred Crescent,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
351250,King Alfred Crescent,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
351250,King Alfred Crescent,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.95
351250,King Alfred Crescent,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.41
351250,King Alfred Crescent,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.72
351250,King Alfred Crescent,2024-01-23T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
351250,King Alfred Crescent,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
351250,King Alfred Crescent,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
351250,King Alfred Crescent,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
351250,King Alfred Crescent,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
351250,King Alfred Crescent,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
351250,King Alfred Crescent,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
351250,King Alfred Crescent,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.83
351250,King Alfred Crescent,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.44
351250,King Alfred Crescent,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.11
351250,King Alfred Crescent,2024-01-23T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
351250,King Alfred Crescent,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
351250,King Alfred Crescent,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
351250,King Alfred Crescent,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
351250,King Alfred Crescent,2024-01-23T17:00:00.000+00:00,transformer,,Temperature,C,25.0
351250,King Alfred Crescent,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
351250,King Alfred Crescent,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
351250,King Alfred Crescent,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
351250,King Alfred Crescent,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
351250,King Alfred Crescent,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
351250,King Alfred Crescent,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
351250,King Alfred Crescent,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
351250,King Alfred Crescent,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
351250,King Alfred Crescent,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
351250,King Alfred Crescent,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.07
351250,King Alfred Crescent,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.16
351250,King Alfred Crescent,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.21
351250,King Alfred Crescent,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
351250,King Alfred Crescent,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
351250,King Alfred Crescent,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
351250,King Alfred Crescent,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
351250,King Alfred Crescent,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.26
351250,King Alfred Crescent,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.33
351250,King Alfred Crescent,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.0
351250,King Alfred Crescent,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.23
351250,King Alfred Crescent,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.89
351250,King Alfred Crescent,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,20.74
351250,King Alfred Crescent,2024-01-23T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.6
351250,King Alfred Crescent,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.9
351250,King Alfred Crescent,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.8
351250,King Alfred Crescent,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.7
351250,King Alfred Crescent,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
351250,King Alfred Crescent,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
351250,King Alfred Crescent,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
351250,King Alfred Crescent,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.89
351250,King Alfred Crescent,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.31
351250,King Alfred Crescent,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.82
351250,King Alfred Crescent,2024-01-23T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
351250,King Alfred Crescent,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
351250,King Alfred Crescent,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
351250,King Alfred Crescent,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
351250,King Alfred Crescent,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
351250,King Alfred Crescent,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
351250,King Alfred Crescent,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
351250,King Alfred Crescent,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.93
351250,King Alfred Crescent,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.22
351250,King Alfred Crescent,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.32
351250,King Alfred Crescent,2024-01-23T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
351250,King Alfred Crescent,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
351250,King Alfred Crescent,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
351250,King Alfred Crescent,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
351250,King Alfred Crescent,2024-01-23T16:50:00.000+00:00,transformer,,Temperature,C,24.9
351250,King Alfred Crescent,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
351250,King Alfred Crescent,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
351250,King Alfred Crescent,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
351250,King Alfred Crescent,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
351250,King Alfred Crescent,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
351250,King Alfred Crescent,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
351250,King Alfred Crescent,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
351250,King Alfred Crescent,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
351250,King Alfred Crescent,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
351250,King Alfred Crescent,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,15.05
351250,King Alfred Crescent,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.42
351250,King Alfred Crescent,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,27.88
351250,King Alfred Crescent,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
351250,King Alfred Crescent,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
351250,King Alfred Crescent,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
351250,King Alfred Crescent,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
351250,King Alfred Crescent,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.65
351250,King Alfred Crescent,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.95
351250,King Alfred Crescent,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.85
351250,King Alfred Crescent,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.4
351250,King Alfred Crescent,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.29
351250,King Alfred Crescent,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,19.36
351250,King Alfred Crescent,2024-01-23T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
351250,King Alfred Crescent,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.0
351250,King Alfred Crescent,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.2
351250,King Alfred Crescent,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.6
351250,King Alfred Crescent,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
351250,King Alfred Crescent,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
351250,King Alfred Crescent,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.43
351250,King Alfred Crescent,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.01
351250,King Alfred Crescent,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.93
351250,King Alfred Crescent,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.81
351250,King Alfred Crescent,2024-01-23T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
351250,King Alfred Crescent,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
351250,King Alfred Crescent,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
351250,King Alfred Crescent,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
351250,King Alfred Crescent,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
351250,King Alfred Crescent,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
351250,King Alfred Crescent,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
351250,King Alfred Crescent,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.99
351250,King Alfred Crescent,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.33
351250,King Alfred Crescent,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.63
351250,King Alfred Crescent,2024-01-23T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
351250,King Alfred Crescent,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
351250,King Alfred Crescent,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.2
351250,King Alfred Crescent,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
351250,King Alfred Crescent,2024-01-23T16:40:00.000+00:00,transformer,,Temperature,C,24.8
351250,King Alfred Crescent,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
351250,King Alfred Crescent,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
351250,King Alfred Crescent,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
351250,King Alfred Crescent,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
351250,King Alfred Crescent,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
351250,King Alfred Crescent,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
351250,King Alfred Crescent,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
351250,King Alfred Crescent,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
351250,King Alfred Crescent,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
351250,King Alfred Crescent,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.4
351250,King Alfred Crescent,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,29.54
351250,King Alfred Crescent,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.8
351250,King Alfred Crescent,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
351250,King Alfred Crescent,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
351250,King Alfred Crescent,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
351250,King Alfred Crescent,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
351250,King Alfred Crescent,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.31
351250,King Alfred Crescent,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.96
351250,King Alfred Crescent,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.02
351250,King Alfred Crescent,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.44
351250,King Alfred Crescent,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.92
351250,King Alfred Crescent,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.47
351250,King Alfred Crescent,2024-01-23T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
351250,King Alfred Crescent,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.2
351250,King Alfred Crescent,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.3
351250,King Alfred Crescent,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.3
351250,King Alfred Crescent,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
351250,King Alfred Crescent,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
351250,King Alfred Crescent,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
351250,King Alfred Crescent,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.11
351250,King Alfred Crescent,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.69
351250,King Alfred Crescent,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.37
351250,King Alfred Crescent,2024-01-23T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
351250,King Alfred Crescent,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
351250,King Alfred Crescent,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
351250,King Alfred Crescent,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
351250,King Alfred Crescent,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
351250,King Alfred Crescent,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
351250,King Alfred Crescent,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
351250,King Alfred Crescent,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.09
351250,King Alfred Crescent,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.43
351250,King Alfred Crescent,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.38
351250,King Alfred Crescent,2024-01-23T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
351250,King Alfred Crescent,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
351250,King Alfred Crescent,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.0
351250,King Alfred Crescent,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
351250,King Alfred Crescent,2024-01-23T16:30:00.000+00:00,transformer,,Temperature,C,24.8
351250,King Alfred Crescent,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
351250,King Alfred Crescent,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
351250,King Alfred Crescent,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
351250,King Alfred Crescent,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
351250,King Alfred Crescent,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
351250,King Alfred Crescent,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
351250,King Alfred Crescent,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
351250,King Alfred Crescent,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
351250,King Alfred Crescent,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
351250,King Alfred Crescent,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,16.63
351250,King Alfred Crescent,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.04
351250,King Alfred Crescent,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.22
351250,King Alfred Crescent,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
351250,King Alfred Crescent,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
351250,King Alfred Crescent,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
351250,King Alfred Crescent,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
351250,King Alfred Crescent,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
351250,King Alfred Crescent,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
351250,King Alfred Crescent,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
351250,King Alfred Crescent,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.26
351250,King Alfred Crescent,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.72
351250,King Alfred Crescent,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.02
351250,King Alfred Crescent,2024-01-23T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
351250,King Alfred Crescent,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.5
351250,King Alfred Crescent,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.3
351250,King Alfred Crescent,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.1
351250,King Alfred Crescent,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
351250,King Alfred Crescent,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
351250,King Alfred Crescent,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
351250,King Alfred Crescent,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.25
351250,King Alfred Crescent,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.26
351250,King Alfred Crescent,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.15
351250,King Alfred Crescent,2024-01-23T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
351250,King Alfred Crescent,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
351250,King Alfred Crescent,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
351250,King Alfred Crescent,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
351250,King Alfred Crescent,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
351250,King Alfred Crescent,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
351250,King Alfred Crescent,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
351250,King Alfred Crescent,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.06
351250,King Alfred Crescent,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.98
351250,King Alfred Crescent,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.22
351250,King Alfred Crescent,2024-01-23T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.2
351250,King Alfred Crescent,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
351250,King Alfred Crescent,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.6
351250,King Alfred Crescent,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
351250,King Alfred Crescent,2024-01-23T16:20:00.000+00:00,transformer,,Temperature,C,24.7
351250,King Alfred Crescent,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
351250,King Alfred Crescent,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
351250,King Alfred Crescent,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
351250,King Alfred Crescent,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
351250,King Alfred Crescent,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
351250,King Alfred Crescent,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
351250,King Alfred Crescent,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
351250,King Alfred Crescent,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
351250,King Alfred Crescent,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
351250,King Alfred Crescent,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.57
351250,King Alfred Crescent,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.96
351250,King Alfred Crescent,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,19.39
351250,King Alfred Crescent,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
351250,King Alfred Crescent,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
351250,King Alfred Crescent,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
351250,King Alfred Crescent,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
351250,King Alfred Crescent,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
351250,King Alfred Crescent,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
351250,King Alfred Crescent,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.63
351250,King Alfred Crescent,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.54
351250,King Alfred Crescent,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.86
351250,King Alfred Crescent,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.04
351250,King Alfred Crescent,2024-01-23T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
351250,King Alfred Crescent,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.1
351250,King Alfred Crescent,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.6
351250,King Alfred Crescent,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.7
351250,King Alfred Crescent,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
351250,King Alfred Crescent,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
351250,King Alfred Crescent,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
351250,King Alfred Crescent,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.47
351250,King Alfred Crescent,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.06
351250,King Alfred Crescent,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.28
351250,King Alfred Crescent,2024-01-23T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
351250,King Alfred Crescent,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
351250,King Alfred Crescent,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
351250,King Alfred Crescent,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
351250,King Alfred Crescent,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
351250,King Alfred Crescent,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
351250,King Alfred Crescent,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
351250,King Alfred Crescent,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.61
351250,King Alfred Crescent,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.22
351250,King Alfred Crescent,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.25
351250,King Alfred Crescent,2024-01-23T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.3
351250,King Alfred Crescent,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
351250,King Alfred Crescent,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.9
351250,King Alfred Crescent,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
351250,King Alfred Crescent,2024-01-23T16:10:00.000+00:00,transformer,,Temperature,C,24.7
351250,King Alfred Crescent,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
351250,King Alfred Crescent,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
351250,King Alfred Crescent,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
351250,King Alfred Crescent,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
351250,King Alfred Crescent,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
351250,King Alfred Crescent,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
351250,King Alfred Crescent,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
351250,King Alfred Crescent,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
351250,King Alfred Crescent,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
351250,King Alfred Crescent,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.63
351250,King Alfred Crescent,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.13
351250,King Alfred Crescent,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,20.58
351250,King Alfred Crescent,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
351250,King Alfred Crescent,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
351250,King Alfred Crescent,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
351250,King Alfred Crescent,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
351250,King Alfred Crescent,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
351250,King Alfred Crescent,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.03
351250,King Alfred Crescent,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.2
351250,King Alfred Crescent,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.22
351250,King Alfred Crescent,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.68
351250,King Alfred Crescent,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.83
351250,King Alfred Crescent,2024-01-23T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
351250,King Alfred Crescent,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.3
351250,King Alfred Crescent,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.4
351250,King Alfred Crescent,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.1
351250,King Alfred Crescent,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
351250,King Alfred Crescent,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
351250,King Alfred Crescent,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
351250,King Alfred Crescent,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.28
351250,King Alfred Crescent,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.47
351250,King Alfred Crescent,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.7
351250,King Alfred Crescent,2024-01-23T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
351250,King Alfred Crescent,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
351250,King Alfred Crescent,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
351250,King Alfred Crescent,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
351250,King Alfred Crescent,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
351250,King Alfred Crescent,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
351250,King Alfred Crescent,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
351250,King Alfred Crescent,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.94
351250,King Alfred Crescent,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.29
351250,King Alfred Crescent,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.34
351250,King Alfred Crescent,2024-01-23T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
351250,King Alfred Crescent,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
351250,King Alfred Crescent,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
351250,King Alfred Crescent,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
351250,King Alfred Crescent,2024-01-23T16:00:00.000+00:00,transformer,,Temperature,C,24.6
351250,King Alfred Crescent,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
351250,King Alfred Crescent,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
351250,King Alfred Crescent,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
351250,King Alfred Crescent,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
351250,King Alfred Crescent,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
351250,King Alfred Crescent,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
351250,King Alfred Crescent,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
351250,King Alfred Crescent,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
351250,King Alfred Crescent,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
351250,King Alfred Crescent,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.44
351250,King Alfred Crescent,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.43
351250,King Alfred Crescent,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.88
351250,King Alfred Crescent,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
351250,King Alfred Crescent,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
351250,King Alfred Crescent,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
351250,King Alfred Crescent,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
351250,King Alfred Crescent,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
351250,King Alfred Crescent,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.99
351250,King Alfred Crescent,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.34
351250,King Alfred Crescent,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.26
351250,King Alfred Crescent,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.74
351250,King Alfred Crescent,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.03
351250,King Alfred Crescent,2024-01-23T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
351250,King Alfred Crescent,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.4
351250,King Alfred Crescent,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.0
351250,King Alfred Crescent,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.5
351250,King Alfred Crescent,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
351250,King Alfred Crescent,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
351250,King Alfred Crescent,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
351250,King Alfred Crescent,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.9
351250,King Alfred Crescent,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.05
