Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
351250,King Alfred Crescent,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.34
351250,King Alfred Crescent,2024-01-23T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
351250,King Alfred Crescent,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
351250,King Alfred Crescent,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
351250,King Alfred Crescent,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
351250,King Alfred Crescent,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
351250,King Alfred Crescent,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
351250,King Alfred Crescent,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
351250,King Alfred Crescent,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.55
351250,King Alfred Crescent,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.51
351250,King Alfred Crescent,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.11
351250,King Alfred Crescent,2024-01-23T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
351250,King Alfred Crescent,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
351250,King Alfred Crescent,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
351250,King Alfred Crescent,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
351250,King Alfred Crescent,2024-01-23T15:50:00.000+00:00,transformer,,Temperature,C,24.6
351250,King Alfred Crescent,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
351250,King Alfred Crescent,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
351250,King Alfred Crescent,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
351250,King Alfred Crescent,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
351250,King Alfred Crescent,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
351250,King Alfred Crescent,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
351250,King Alfred Crescent,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
351250,King Alfred Crescent,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
351250,King Alfred Crescent,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
351250,King Alfred Crescent,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.71
351250,King Alfred Crescent,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.3
351250,King Alfred Crescent,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.48
351250,King Alfred Crescent,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
351250,King Alfred Crescent,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
351250,King Alfred Crescent,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
351250,King Alfred Crescent,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
351250,King Alfred Crescent,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.18
351250,King Alfred Crescent,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.18
351250,King Alfred Crescent,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.11
351250,King Alfred Crescent,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.19
351250,King Alfred Crescent,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.52
351250,King Alfred Crescent,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.11
351250,King Alfred Crescent,2024-01-23T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.6
351250,King Alfred Crescent,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.5
351250,King Alfred Crescent,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.8
351250,King Alfred Crescent,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.1
351250,King Alfred Crescent,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
351250,King Alfred Crescent,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
351250,King Alfred Crescent,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
351250,King Alfred Crescent,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.56
351250,King Alfred Crescent,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.23
351250,King Alfred Crescent,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.08
351250,King Alfred Crescent,2024-01-23T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
351250,King Alfred Crescent,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
351250,King Alfred Crescent,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
351250,King Alfred Crescent,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
351250,King Alfred Crescent,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
351250,King Alfred Crescent,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
351250,King Alfred Crescent,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
351250,King Alfred Crescent,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.78
351250,King Alfred Crescent,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.66
351250,King Alfred Crescent,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.28
351250,King Alfred Crescent,2024-01-23T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
351250,King Alfred Crescent,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
351250,King Alfred Crescent,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
351250,King Alfred Crescent,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
351250,King Alfred Crescent,2024-01-23T15:40:00.000+00:00,transformer,,Temperature,C,24.6
351250,King Alfred Crescent,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
351250,King Alfred Crescent,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
351250,King Alfred Crescent,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
351250,King Alfred Crescent,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
351250,King Alfred Crescent,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
351250,King Alfred Crescent,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
351250,King Alfred Crescent,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
351250,King Alfred Crescent,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
351250,King Alfred Crescent,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
351250,King Alfred Crescent,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.52
351250,King Alfred Crescent,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.41
351250,King Alfred Crescent,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,18.46
351250,King Alfred Crescent,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
351250,King Alfred Crescent,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
351250,King Alfred Crescent,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
351250,King Alfred Crescent,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
351250,King Alfred Crescent,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.92
351250,King Alfred Crescent,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
351250,King Alfred Crescent,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.68
351250,King Alfred Crescent,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.6
351250,King Alfred Crescent,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.55
351250,King Alfred Crescent,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.78
351250,King Alfred Crescent,2024-01-23T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
351250,King Alfred Crescent,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.0
351250,King Alfred Crescent,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.6
351250,King Alfred Crescent,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.5
351250,King Alfred Crescent,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
351250,King Alfred Crescent,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
351250,King Alfred Crescent,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
351250,King Alfred Crescent,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.6
351250,King Alfred Crescent,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.43
351250,King Alfred Crescent,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.59
351250,King Alfred Crescent,2024-01-23T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
351250,King Alfred Crescent,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
351250,King Alfred Crescent,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
351250,King Alfred Crescent,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
351250,King Alfred Crescent,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
351250,King Alfred Crescent,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
351250,King Alfred Crescent,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
351250,King Alfred Crescent,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.47
351250,King Alfred Crescent,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.62
351250,King Alfred Crescent,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.69
351250,King Alfred Crescent,2024-01-23T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
351250,King Alfred Crescent,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
351250,King Alfred Crescent,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
351250,King Alfred Crescent,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
351250,King Alfred Crescent,2024-01-23T15:30:00.000+00:00,transformer,,Temperature,C,24.6
351250,King Alfred Crescent,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
351250,King Alfred Crescent,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
351250,King Alfred Crescent,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
351250,King Alfred Crescent,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
351250,King Alfred Crescent,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
351250,King Alfred Crescent,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
351250,King Alfred Crescent,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
351250,King Alfred Crescent,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
351250,King Alfred Crescent,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
351250,King Alfred Crescent,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.67
351250,King Alfred Crescent,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.6
351250,King Alfred Crescent,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.07
351250,King Alfred Crescent,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
351250,King Alfred Crescent,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
351250,King Alfred Crescent,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
351250,King Alfred Crescent,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
351250,King Alfred Crescent,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
351250,King Alfred Crescent,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
351250,King Alfred Crescent,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
351250,King Alfred Crescent,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.93
351250,King Alfred Crescent,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.11
351250,King Alfred Crescent,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.7
351250,King Alfred Crescent,2024-01-23T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
351250,King Alfred Crescent,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.7
351250,King Alfred Crescent,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.9
351250,King Alfred Crescent,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.8
351250,King Alfred Crescent,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
351250,King Alfred Crescent,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
351250,King Alfred Crescent,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
351250,King Alfred Crescent,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.79
351250,King Alfred Crescent,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.49
351250,King Alfred Crescent,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.18
351250,King Alfred Crescent,2024-01-23T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
351250,King Alfred Crescent,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
351250,King Alfred Crescent,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
351250,King Alfred Crescent,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
351250,King Alfred Crescent,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
351250,King Alfred Crescent,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
351250,King Alfred Crescent,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
351250,King Alfred Crescent,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.51
351250,King Alfred Crescent,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.52
351250,King Alfred Crescent,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.73
351250,King Alfred Crescent,2024-01-23T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
351250,King Alfred Crescent,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
351250,King Alfred Crescent,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
351250,King Alfred Crescent,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
351250,King Alfred Crescent,2024-01-23T15:20:00.000+00:00,transformer,,Temperature,C,24.6
351250,King Alfred Crescent,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
351250,King Alfred Crescent,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
351250,King Alfred Crescent,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
351250,King Alfred Crescent,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
351250,King Alfred Crescent,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
351250,King Alfred Crescent,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
351250,King Alfred Crescent,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
351250,King Alfred Crescent,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
351250,King Alfred Crescent,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
351250,King Alfred Crescent,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.23
351250,King Alfred Crescent,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.12
351250,King Alfred Crescent,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.6
351250,King Alfred Crescent,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
351250,King Alfred Crescent,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
351250,King Alfred Crescent,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
351250,King Alfred Crescent,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
351250,King Alfred Crescent,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
351250,King Alfred Crescent,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.98
351250,King Alfred Crescent,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.12
351250,King Alfred Crescent,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.06
351250,King Alfred Crescent,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.42
351250,King Alfred Crescent,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.53
351250,King Alfred Crescent,2024-01-23T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
351250,King Alfred Crescent,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.5
351250,King Alfred Crescent,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.6
351250,King Alfred Crescent,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.1
351250,King Alfred Crescent,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
351250,King Alfred Crescent,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
351250,King Alfred Crescent,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
351250,King Alfred Crescent,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.71
351250,King Alfred Crescent,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.84
351250,King Alfred Crescent,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.7
351250,King Alfred Crescent,2024-01-23T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
351250,King Alfred Crescent,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
351250,King Alfred Crescent,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
351250,King Alfred Crescent,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
351250,King Alfred Crescent,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
351250,King Alfred Crescent,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
351250,King Alfred Crescent,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
351250,King Alfred Crescent,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.53
351250,King Alfred Crescent,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.35
351250,King Alfred Crescent,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.58
351250,King Alfred Crescent,2024-01-23T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
351250,King Alfred Crescent,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
351250,King Alfred Crescent,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
351250,King Alfred Crescent,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
351250,King Alfred Crescent,2024-01-23T15:10:00.000+00:00,transformer,,Temperature,C,24.5
351250,King Alfred Crescent,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
351250,King Alfred Crescent,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
351250,King Alfred Crescent,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
351250,King Alfred Crescent,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
351250,King Alfred Crescent,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
351250,King Alfred Crescent,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
351250,King Alfred Crescent,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
351250,King Alfred Crescent,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
351250,King Alfred Crescent,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
351250,King Alfred Crescent,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.29
351250,King Alfred Crescent,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.61
351250,King Alfred Crescent,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.81
351250,King Alfred Crescent,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
351250,King Alfred Crescent,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
351250,King Alfred Crescent,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
351250,King Alfred Crescent,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
351250,King Alfred Crescent,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.9
351250,King Alfred Crescent,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.0
351250,King Alfred Crescent,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.45
351250,King Alfred Crescent,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.96
351250,King Alfred Crescent,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.88
351250,King Alfred Crescent,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.79
351250,King Alfred Crescent,2024-01-23T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
351250,King Alfred Crescent,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.0
351250,King Alfred Crescent,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.6
351250,King Alfred Crescent,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.1
351250,King Alfred Crescent,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
351250,King Alfred Crescent,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
351250,King Alfred Crescent,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
351250,King Alfred Crescent,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.12
351250,King Alfred Crescent,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.94
351250,King Alfred Crescent,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.92
351250,King Alfred Crescent,2024-01-23T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
351250,King Alfred Crescent,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
351250,King Alfred Crescent,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
351250,King Alfred Crescent,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
351250,King Alfred Crescent,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
351250,King Alfred Crescent,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
351250,King Alfred Crescent,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
351250,King Alfred Crescent,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.16
351250,King Alfred Crescent,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.42
351250,King Alfred Crescent,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.64
351250,King Alfred Crescent,2024-01-23T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
351250,King Alfred Crescent,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
351250,King Alfred Crescent,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
351250,King Alfred Crescent,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
351250,King Alfred Crescent,2024-01-23T15:00:00.000+00:00,transformer,,Temperature,C,24.5
351250,King Alfred Crescent,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
351250,King Alfred Crescent,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
351250,King Alfred Crescent,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
351250,King Alfred Crescent,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
351250,King Alfred Crescent,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
351250,King Alfred Crescent,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
351250,King Alfred Crescent,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
351250,King Alfred Crescent,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
351250,King Alfred Crescent,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
351250,King Alfred Crescent,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.23
351250,King Alfred Crescent,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.24
351250,King Alfred Crescent,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.35
351250,King Alfred Crescent,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
351250,King Alfred Crescent,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
351250,King Alfred Crescent,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
351250,King Alfred Crescent,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
351250,King Alfred Crescent,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.11
351250,King Alfred Crescent,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.72
351250,King Alfred Crescent,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.5
351250,King Alfred Crescent,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.87
351250,King Alfred Crescent,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.63
351250,King Alfred Crescent,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.39
351250,King Alfred Crescent,2024-01-23T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
351250,King Alfred Crescent,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.9
351250,King Alfred Crescent,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.6
351250,King Alfred Crescent,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.5
351250,King Alfred Crescent,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
351250,King Alfred Crescent,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
351250,King Alfred Crescent,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
351250,King Alfred Crescent,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.53
351250,King Alfred Crescent,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.83
351250,King Alfred Crescent,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
351250,King Alfred Crescent,2024-01-23T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
351250,King Alfred Crescent,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
351250,King Alfred Crescent,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
351250,King Alfred Crescent,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
351250,King Alfred Crescent,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
351250,King Alfred Crescent,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
351250,King Alfred Crescent,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
351250,King Alfred Crescent,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.94
351250,King Alfred Crescent,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.58
351250,King Alfred Crescent,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
351250,King Alfred Crescent,2024-01-23T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
351250,King Alfred Crescent,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
351250,King Alfred Crescent,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
351250,King Alfred Crescent,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
351250,King Alfred Crescent,2024-01-23T14:50:00.000+00:00,transformer,,Temperature,C,24.4
351250,King Alfred Crescent,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
351250,King Alfred Crescent,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
351250,King Alfred Crescent,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
351250,King Alfred Crescent,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
351250,King Alfred Crescent,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
351250,King Alfred Crescent,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
351250,King Alfred Crescent,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
351250,King Alfred Crescent,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
351250,King Alfred Crescent,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
351250,King Alfred Crescent,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.34
351250,King Alfred Crescent,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.05
351250,King Alfred Crescent,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,17.99
351250,King Alfred Crescent,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
351250,King Alfred Crescent,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
351250,King Alfred Crescent,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
351250,King Alfred Crescent,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
351250,King Alfred Crescent,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
351250,King Alfred Crescent,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.6
351250,King Alfred Crescent,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.06
351250,King Alfred Crescent,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.74
351250,King Alfred Crescent,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.36
351250,King Alfred Crescent,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.69
351250,King Alfred Crescent,2024-01-23T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
351250,King Alfred Crescent,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.2
351250,King Alfred Crescent,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.7
351250,King Alfred Crescent,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.6
351250,King Alfred Crescent,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
351250,King Alfred Crescent,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
351250,King Alfred Crescent,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
351250,King Alfred Crescent,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.66
351250,King Alfred Crescent,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.96
351250,King Alfred Crescent,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.19
351250,King Alfred Crescent,2024-01-23T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
351250,King Alfred Crescent,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
351250,King Alfred Crescent,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
351250,King Alfred Crescent,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.7
351250,King Alfred Crescent,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
351250,King Alfred Crescent,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
351250,King Alfred Crescent,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
351250,King Alfred Crescent,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.28
351250,King Alfred Crescent,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.54
351250,King Alfred Crescent,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.46
351250,King Alfred Crescent,2024-01-23T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
351250,King Alfred Crescent,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
351250,King Alfred Crescent,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
351250,King Alfred Crescent,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
351250,King Alfred Crescent,2024-01-23T14:40:00.000+00:00,transformer,,Temperature,C,24.4
351250,King Alfred Crescent,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
351250,King Alfred Crescent,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
351250,King Alfred Crescent,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
351250,King Alfred Crescent,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
351250,King Alfred Crescent,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
351250,King Alfred Crescent,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
351250,King Alfred Crescent,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
351250,King Alfred Crescent,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
351250,King Alfred Crescent,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
351250,King Alfred Crescent,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.68
351250,King Alfred Crescent,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.85
351250,King Alfred Crescent,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.34
351250,King Alfred Crescent,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
351250,King Alfred Crescent,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
351250,King Alfred Crescent,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
351250,King Alfred Crescent,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
351250,King Alfred Crescent,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
351250,King Alfred Crescent,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
351250,King Alfred Crescent,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.84
351250,King Alfred Crescent,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.65
351250,King Alfred Crescent,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.72
351250,King Alfred Crescent,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.54
351250,King Alfred Crescent,2024-01-23T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
351250,King Alfred Crescent,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.6
351250,King Alfred Crescent,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.0
351250,King Alfred Crescent,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.5
351250,King Alfred Crescent,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
351250,King Alfred Crescent,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
351250,King Alfred Crescent,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
351250,King Alfred Crescent,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.54
351250,King Alfred Crescent,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.4
351250,King Alfred Crescent,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.38
351250,King Alfred Crescent,2024-01-23T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
351250,King Alfred Crescent,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
351250,King Alfred Crescent,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
351250,King Alfred Crescent,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
351250,King Alfred Crescent,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
351250,King Alfred Crescent,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
351250,King Alfred Crescent,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
351250,King Alfred Crescent,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.93
351250,King Alfred Crescent,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.43
351250,King Alfred Crescent,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.29
351250,King Alfred Crescent,2024-01-23T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
351250,King Alfred Crescent,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
351250,King Alfred Crescent,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
351250,King Alfred Crescent,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
351250,King Alfred Crescent,2024-01-23T14:30:00.000+00:00,transformer,,Temperature,C,24.4
351250,King Alfred Crescent,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
351250,King Alfred Crescent,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
351250,King Alfred Crescent,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
351250,King Alfred Crescent,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
351250,King Alfred Crescent,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
351250,King Alfred Crescent,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
351250,King Alfred Crescent,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
351250,King Alfred Crescent,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
351250,King Alfred Crescent,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
351250,King Alfred Crescent,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.12
351250,King Alfred Crescent,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.56
351250,King Alfred Crescent,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.2
351250,King Alfred Crescent,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
351250,King Alfred Crescent,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
351250,King Alfred Crescent,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
351250,King Alfred Crescent,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
351250,King Alfred Crescent,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
351250,King Alfred Crescent,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.45
351250,King Alfred Crescent,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.79
351250,King Alfred Crescent,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.91
351250,King Alfred Crescent,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.05
351250,King Alfred Crescent,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.65
351250,King Alfred Crescent,2024-01-23T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
351250,King Alfred Crescent,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.0
351250,King Alfred Crescent,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.4
351250,King Alfred Crescent,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.6
351250,King Alfred Crescent,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
351250,King Alfred Crescent,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
351250,King Alfred Crescent,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
351250,King Alfred Crescent,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.54
351250,King Alfred Crescent,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.94
351250,King Alfred Crescent,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.59
351250,King Alfred Crescent,2024-01-23T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
351250,King Alfred Crescent,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
351250,King Alfred Crescent,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
351250,King Alfred Crescent,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.3
351250,King Alfred Crescent,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
351250,King Alfred Crescent,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
351250,King Alfred Crescent,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
351250,King Alfred Crescent,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.44
351250,King Alfred Crescent,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.37
351250,King Alfred Crescent,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.22
351250,King Alfred Crescent,2024-01-23T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
351250,King Alfred Crescent,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
351250,King Alfred Crescent,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
351250,King Alfred Crescent,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
351250,King Alfred Crescent,2024-01-23T14:20:00.000+00:00,transformer,,Temperature,C,24.3
351250,King Alfred Crescent,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
351250,King Alfred Crescent,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
351250,King Alfred Crescent,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
351250,King Alfred Crescent,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
351250,King Alfred Crescent,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
351250,King Alfred Crescent,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
351250,King Alfred Crescent,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
351250,King Alfred Crescent,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
351250,King Alfred Crescent,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
351250,King Alfred Crescent,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.89
351250,King Alfred Crescent,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.37
351250,King Alfred Crescent,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.46
351250,King Alfred Crescent,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
351250,King Alfred Crescent,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
351250,King Alfred Crescent,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
351250,King Alfred Crescent,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
351250,King Alfred Crescent,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.09
351250,King Alfred Crescent,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
351250,King Alfred Crescent,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.77
351250,King Alfred Crescent,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.47
351250,King Alfred Crescent,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.52
351250,King Alfred Crescent,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.54
351250,King Alfred Crescent,2024-01-23T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
351250,King Alfred Crescent,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.6
351250,King Alfred Crescent,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.3
351250,King Alfred Crescent,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.6
351250,King Alfred Crescent,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
351250,King Alfred Crescent,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
351250,King Alfred Crescent,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
351250,King Alfred Crescent,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.01
351250,King Alfred Crescent,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.01
351250,King Alfred Crescent,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.23
351250,King Alfred Crescent,2024-01-23T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
351250,King Alfred Crescent,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
351250,King Alfred Crescent,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
351250,King Alfred Crescent,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.5
351250,King Alfred Crescent,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
351250,King Alfred Crescent,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
351250,King Alfred Crescent,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
351250,King Alfred Crescent,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.17
351250,King Alfred Crescent,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.7
351250,King Alfred Crescent,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.37
351250,King Alfred Crescent,2024-01-23T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
351250,King Alfred Crescent,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
351250,King Alfred Crescent,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
351250,King Alfred Crescent,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
351250,King Alfred Crescent,2024-01-23T14:10:00.000+00:00,transformer,,Temperature,C,24.3
351250,King Alfred Crescent,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
351250,King Alfred Crescent,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
351250,King Alfred Crescent,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
351250,King Alfred Crescent,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
351250,King Alfred Crescent,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
351250,King Alfred Crescent,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
351250,King Alfred Crescent,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
351250,King Alfred Crescent,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
351250,King Alfred Crescent,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
351250,King Alfred Crescent,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.65
351250,King Alfred Crescent,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.23
351250,King Alfred Crescent,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.14
351250,King Alfred Crescent,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
351250,King Alfred Crescent,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
351250,King Alfred Crescent,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
351250,King Alfred Crescent,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
351250,King Alfred Crescent,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.17
351250,King Alfred Crescent,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.64
351250,King Alfred Crescent,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.1
351250,King Alfred Crescent,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.15
351250,King Alfred Crescent,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.53
351250,King Alfred Crescent,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.36
351250,King Alfred Crescent,2024-01-23T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
351250,King Alfred Crescent,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.6
351250,King Alfred Crescent,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.8
351250,King Alfred Crescent,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.1
