Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
351250,King Alfred Crescent,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
351250,King Alfred Crescent,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
351250,King Alfred Crescent,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
351250,King Alfred Crescent,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.01
351250,King Alfred Crescent,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.99
351250,King Alfred Crescent,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.67
351250,King Alfred Crescent,2024-01-23T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
351250,King Alfred Crescent,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
351250,King Alfred Crescent,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
351250,King Alfred Crescent,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.5
351250,King Alfred Crescent,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
351250,King Alfred Crescent,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
351250,King Alfred Crescent,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
351250,King Alfred Crescent,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.77
351250,King Alfred Crescent,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.67
351250,King Alfred Crescent,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.45
351250,King Alfred Crescent,2024-01-23T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
351250,King Alfred Crescent,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
351250,King Alfred Crescent,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
351250,King Alfred Crescent,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
351250,King Alfred Crescent,2024-01-23T14:00:00.000+00:00,transformer,,Temperature,C,24.3
351250,King Alfred Crescent,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
351250,King Alfred Crescent,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
351250,King Alfred Crescent,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
351250,King Alfred Crescent,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
351250,King Alfred Crescent,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
351250,King Alfred Crescent,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
351250,King Alfred Crescent,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
351250,King Alfred Crescent,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
351250,King Alfred Crescent,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
351250,King Alfred Crescent,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.92
351250,King Alfred Crescent,2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.19
351250,King Alfred Crescent,2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.48
351250,King Alfred Crescent,2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
351250,King Alfred Crescent,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
351250,King Alfred Crescent,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
351250,King Alfred Crescent,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
351250,King Alfred Crescent,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
351250,King Alfred Crescent,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
351250,King Alfred Crescent,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.47
351250,King Alfred Crescent,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.13
351250,King Alfred Crescent,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.79
351250,King Alfred Crescent,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.18
351250,King Alfred Crescent,2024-01-23T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
351250,King Alfred Crescent,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.0
351250,King Alfred Crescent,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.1
351250,King Alfred Crescent,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.5
351250,King Alfred Crescent,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
351250,King Alfred Crescent,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
351250,King Alfred Crescent,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
351250,King Alfred Crescent,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.22
351250,King Alfred Crescent,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.11
351250,King Alfred Crescent,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.45
351250,King Alfred Crescent,2024-01-23T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
351250,King Alfred Crescent,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
351250,King Alfred Crescent,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
351250,King Alfred Crescent,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.8
351250,King Alfred Crescent,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
351250,King Alfred Crescent,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
351250,King Alfred Crescent,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
351250,King Alfred Crescent,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.07
351250,King Alfred Crescent,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.07
351250,King Alfred Crescent,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.84
351250,King Alfred Crescent,2024-01-23T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
351250,King Alfred Crescent,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
351250,King Alfred Crescent,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
351250,King Alfred Crescent,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
351250,King Alfred Crescent,2024-01-23T13:50:00.000+00:00,transformer,,Temperature,C,24.2
351250,King Alfred Crescent,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
351250,King Alfred Crescent,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
351250,King Alfred Crescent,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
351250,King Alfred Crescent,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
351250,King Alfred Crescent,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
351250,King Alfred Crescent,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
351250,King Alfred Crescent,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
351250,King Alfred Crescent,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
351250,King Alfred Crescent,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
351250,King Alfred Crescent,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.43
351250,King Alfred Crescent,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.98
351250,King Alfred Crescent,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.47
351250,King Alfred Crescent,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
351250,King Alfred Crescent,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
351250,King Alfred Crescent,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
351250,King Alfred Crescent,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
351250,King Alfred Crescent,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
351250,King Alfred Crescent,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
351250,King Alfred Crescent,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
351250,King Alfred Crescent,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.8
351250,King Alfred Crescent,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.29
351250,King Alfred Crescent,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.34
351250,King Alfred Crescent,2024-01-23T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
351250,King Alfred Crescent,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.9
351250,King Alfred Crescent,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.4
351250,King Alfred Crescent,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.7
351250,King Alfred Crescent,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
351250,King Alfred Crescent,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
351250,King Alfred Crescent,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
351250,King Alfred Crescent,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.91
351250,King Alfred Crescent,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.93
351250,King Alfred Crescent,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.22
351250,King Alfred Crescent,2024-01-23T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
351250,King Alfred Crescent,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
351250,King Alfred Crescent,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
351250,King Alfred Crescent,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.5
351250,King Alfred Crescent,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
351250,King Alfred Crescent,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
351250,King Alfred Crescent,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
351250,King Alfred Crescent,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.85
351250,King Alfred Crescent,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.5
351250,King Alfred Crescent,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.81
351250,King Alfred Crescent,2024-01-23T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
351250,King Alfred Crescent,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
351250,King Alfred Crescent,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
351250,King Alfred Crescent,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
351250,King Alfred Crescent,2024-01-23T13:40:00.000+00:00,transformer,,Temperature,C,24.1
351250,King Alfred Crescent,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
351250,King Alfred Crescent,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
351250,King Alfred Crescent,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
351250,King Alfred Crescent,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
351250,King Alfred Crescent,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
351250,King Alfred Crescent,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
351250,King Alfred Crescent,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
351250,King Alfred Crescent,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
351250,King Alfred Crescent,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
351250,King Alfred Crescent,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.56
351250,King Alfred Crescent,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.72
351250,King Alfred Crescent,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,24.36
351250,King Alfred Crescent,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
351250,King Alfred Crescent,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
351250,King Alfred Crescent,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
351250,King Alfred Crescent,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
351250,King Alfred Crescent,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
351250,King Alfred Crescent,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
351250,King Alfred Crescent,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.04
351250,King Alfred Crescent,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.29
351250,King Alfred Crescent,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.78
351250,King Alfred Crescent,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.48
351250,King Alfred Crescent,2024-01-23T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
351250,King Alfred Crescent,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.8
351250,King Alfred Crescent,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.9
351250,King Alfred Crescent,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.7
351250,King Alfred Crescent,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
351250,King Alfred Crescent,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
351250,King Alfred Crescent,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
351250,King Alfred Crescent,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.57
351250,King Alfred Crescent,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.3
351250,King Alfred Crescent,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.42
351250,King Alfred Crescent,2024-01-23T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
351250,King Alfred Crescent,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
351250,King Alfred Crescent,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
351250,King Alfred Crescent,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.1
351250,King Alfred Crescent,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
351250,King Alfred Crescent,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
351250,King Alfred Crescent,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
351250,King Alfred Crescent,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.47
351250,King Alfred Crescent,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.4
351250,King Alfred Crescent,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.8
351250,King Alfred Crescent,2024-01-23T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
351250,King Alfred Crescent,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
351250,King Alfred Crescent,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
351250,King Alfred Crescent,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
351250,King Alfred Crescent,2024-01-23T13:30:00.000+00:00,transformer,,Temperature,C,24.1
351250,King Alfred Crescent,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
351250,King Alfred Crescent,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
351250,King Alfred Crescent,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
351250,King Alfred Crescent,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
351250,King Alfred Crescent,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
351250,King Alfred Crescent,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
351250,King Alfred Crescent,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
351250,King Alfred Crescent,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
351250,King Alfred Crescent,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
351250,King Alfred Crescent,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.33
351250,King Alfred Crescent,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.49
351250,King Alfred Crescent,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.7
351250,King Alfred Crescent,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
351250,King Alfred Crescent,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
351250,King Alfred Crescent,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
351250,King Alfred Crescent,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
351250,King Alfred Crescent,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
351250,King Alfred Crescent,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.9
351250,King Alfred Crescent,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.48
351250,King Alfred Crescent,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.03
351250,King Alfred Crescent,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.37
351250,King Alfred Crescent,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.3
351250,King Alfred Crescent,2024-01-23T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
351250,King Alfred Crescent,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.1
351250,King Alfred Crescent,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.3
351250,King Alfred Crescent,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.0
351250,King Alfred Crescent,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
351250,King Alfred Crescent,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
351250,King Alfred Crescent,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
351250,King Alfred Crescent,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.78
351250,King Alfred Crescent,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.89
351250,King Alfred Crescent,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.41
351250,King Alfred Crescent,2024-01-23T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
351250,King Alfred Crescent,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
351250,King Alfred Crescent,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
351250,King Alfred Crescent,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.8
351250,King Alfred Crescent,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
351250,King Alfred Crescent,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
351250,King Alfred Crescent,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
351250,King Alfred Crescent,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.14
351250,King Alfred Crescent,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.43
351250,King Alfred Crescent,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.27
351250,King Alfred Crescent,2024-01-23T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
351250,King Alfred Crescent,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
351250,King Alfred Crescent,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
351250,King Alfred Crescent,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
351250,King Alfred Crescent,2024-01-23T13:20:00.000+00:00,transformer,,Temperature,C,24.0
351250,King Alfred Crescent,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
351250,King Alfred Crescent,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
351250,King Alfred Crescent,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
351250,King Alfred Crescent,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
351250,King Alfred Crescent,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
351250,King Alfred Crescent,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
351250,King Alfred Crescent,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
351250,King Alfred Crescent,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
351250,King Alfred Crescent,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
351250,King Alfred Crescent,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.95
351250,King Alfred Crescent,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.7
351250,King Alfred Crescent,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.98
351250,King Alfred Crescent,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
351250,King Alfred Crescent,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
351250,King Alfred Crescent,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
351250,King Alfred Crescent,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
351250,King Alfred Crescent,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
351250,King Alfred Crescent,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.95
351250,King Alfred Crescent,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.98
351250,King Alfred Crescent,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.06
351250,King Alfred Crescent,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.49
351250,King Alfred Crescent,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.65
351250,King Alfred Crescent,2024-01-23T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
351250,King Alfred Crescent,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.9
351250,King Alfred Crescent,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.6
351250,King Alfred Crescent,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.0
351250,King Alfred Crescent,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
351250,King Alfred Crescent,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
351250,King Alfred Crescent,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
351250,King Alfred Crescent,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.51
351250,King Alfred Crescent,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.78
351250,King Alfred Crescent,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.49
351250,King Alfred Crescent,2024-01-23T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
351250,King Alfred Crescent,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
351250,King Alfred Crescent,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
351250,King Alfred Crescent,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
351250,King Alfred Crescent,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
351250,King Alfred Crescent,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
351250,King Alfred Crescent,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
351250,King Alfred Crescent,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.14
351250,King Alfred Crescent,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.4
351250,King Alfred Crescent,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.25
351250,King Alfred Crescent,2024-01-23T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
351250,King Alfred Crescent,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
351250,King Alfred Crescent,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
351250,King Alfred Crescent,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
351250,King Alfred Crescent,2024-01-23T13:10:00.000+00:00,transformer,,Temperature,C,24.0
351250,King Alfred Crescent,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
351250,King Alfred Crescent,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
351250,King Alfred Crescent,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
351250,King Alfred Crescent,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
351250,King Alfred Crescent,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
351250,King Alfred Crescent,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
351250,King Alfred Crescent,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
351250,King Alfred Crescent,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
351250,King Alfred Crescent,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
351250,King Alfred Crescent,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.71
351250,King Alfred Crescent,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.67
351250,King Alfred Crescent,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.39
351250,King Alfred Crescent,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
351250,King Alfred Crescent,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
351250,King Alfred Crescent,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
351250,King Alfred Crescent,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
351250,King Alfred Crescent,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
351250,King Alfred Crescent,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
351250,King Alfred Crescent,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.75
351250,King Alfred Crescent,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.57
351250,King Alfred Crescent,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.89
351250,King Alfred Crescent,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.03
351250,King Alfred Crescent,2024-01-23T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
351250,King Alfred Crescent,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.6
351250,King Alfred Crescent,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.2
351250,King Alfred Crescent,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.2
351250,King Alfred Crescent,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
351250,King Alfred Crescent,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
351250,King Alfred Crescent,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
351250,King Alfred Crescent,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.95
351250,King Alfred Crescent,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.85
351250,King Alfred Crescent,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.44
351250,King Alfred Crescent,2024-01-23T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
351250,King Alfred Crescent,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
351250,King Alfred Crescent,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
351250,King Alfred Crescent,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.5
351250,King Alfred Crescent,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
351250,King Alfred Crescent,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
351250,King Alfred Crescent,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
351250,King Alfred Crescent,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.69
351250,King Alfred Crescent,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.36
351250,King Alfred Crescent,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.13
351250,King Alfred Crescent,2024-01-23T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
351250,King Alfred Crescent,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
351250,King Alfred Crescent,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
351250,King Alfred Crescent,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
351250,King Alfred Crescent,2024-01-23T13:00:00.000+00:00,transformer,,Temperature,C,23.9
351250,King Alfred Crescent,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
351250,King Alfred Crescent,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
351250,King Alfred Crescent,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
351250,King Alfred Crescent,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
351250,King Alfred Crescent,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
351250,King Alfred Crescent,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
351250,King Alfred Crescent,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
351250,King Alfred Crescent,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
351250,King Alfred Crescent,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
351250,King Alfred Crescent,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.21
351250,King Alfred Crescent,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.11
351250,King Alfred Crescent,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,24.61
351250,King Alfred Crescent,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
351250,King Alfred Crescent,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
351250,King Alfred Crescent,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
351250,King Alfred Crescent,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
351250,King Alfred Crescent,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
351250,King Alfred Crescent,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
351250,King Alfred Crescent,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.65
351250,King Alfred Crescent,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.47
351250,King Alfred Crescent,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.71
351250,King Alfred Crescent,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.05
351250,King Alfred Crescent,2024-01-23T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.6
351250,King Alfred Crescent,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.5
351250,King Alfred Crescent,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.8
351250,King Alfred Crescent,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.0
351250,King Alfred Crescent,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
351250,King Alfred Crescent,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
351250,King Alfred Crescent,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
351250,King Alfred Crescent,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
351250,King Alfred Crescent,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.25
351250,King Alfred Crescent,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.16
351250,King Alfred Crescent,2024-01-23T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
351250,King Alfred Crescent,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
351250,King Alfred Crescent,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
351250,King Alfred Crescent,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
351250,King Alfred Crescent,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
351250,King Alfred Crescent,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
351250,King Alfred Crescent,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
351250,King Alfred Crescent,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.57
351250,King Alfred Crescent,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.22
351250,King Alfred Crescent,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.16
351250,King Alfred Crescent,2024-01-23T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
351250,King Alfred Crescent,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
351250,King Alfred Crescent,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
351250,King Alfred Crescent,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
351250,King Alfred Crescent,2024-01-23T12:50:00.000+00:00,transformer,,Temperature,C,23.9
351250,King Alfred Crescent,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
351250,King Alfred Crescent,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
351250,King Alfred Crescent,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
351250,King Alfred Crescent,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
351250,King Alfred Crescent,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
351250,King Alfred Crescent,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
351250,King Alfred Crescent,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
351250,King Alfred Crescent,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
351250,King Alfred Crescent,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
351250,King Alfred Crescent,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.04
351250,King Alfred Crescent,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.19
351250,King Alfred Crescent,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,23.37
351250,King Alfred Crescent,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
351250,King Alfred Crescent,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
351250,King Alfred Crescent,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
351250,King Alfred Crescent,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
351250,King Alfred Crescent,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.9
351250,King Alfred Crescent,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
351250,King Alfred Crescent,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.47
351250,King Alfred Crescent,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.27
351250,King Alfred Crescent,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.51
351250,King Alfred Crescent,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.8
351250,King Alfred Crescent,2024-01-23T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
351250,King Alfred Crescent,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.6
351250,King Alfred Crescent,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.5
351250,King Alfred Crescent,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.2
351250,King Alfred Crescent,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
351250,King Alfred Crescent,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
351250,King Alfred Crescent,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
351250,King Alfred Crescent,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.66
351250,King Alfred Crescent,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.38
351250,King Alfred Crescent,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.11
351250,King Alfred Crescent,2024-01-23T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
351250,King Alfred Crescent,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
351250,King Alfred Crescent,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
351250,King Alfred Crescent,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.8
351250,King Alfred Crescent,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
351250,King Alfred Crescent,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
351250,King Alfred Crescent,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
351250,King Alfred Crescent,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.15
351250,King Alfred Crescent,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.07
351250,King Alfred Crescent,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.14
351250,King Alfred Crescent,2024-01-23T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
351250,King Alfred Crescent,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
351250,King Alfred Crescent,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
351250,King Alfred Crescent,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
351250,King Alfred Crescent,2024-01-23T12:40:00.000+00:00,transformer,,Temperature,C,23.9
351250,King Alfred Crescent,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
351250,King Alfred Crescent,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
351250,King Alfred Crescent,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
351250,King Alfred Crescent,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
351250,King Alfred Crescent,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
351250,King Alfred Crescent,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
351250,King Alfred Crescent,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
351250,King Alfred Crescent,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
351250,King Alfred Crescent,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
351250,King Alfred Crescent,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.09
351250,King Alfred Crescent,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.96
351250,King Alfred Crescent,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,21.06
351250,King Alfred Crescent,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
351250,King Alfred Crescent,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
351250,King Alfred Crescent,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
351250,King Alfred Crescent,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
351250,King Alfred Crescent,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.67
351250,King Alfred Crescent,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
351250,King Alfred Crescent,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.18
351250,King Alfred Crescent,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.02
351250,King Alfred Crescent,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.12
351250,King Alfred Crescent,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.28
351250,King Alfred Crescent,2024-01-23T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
351250,King Alfred Crescent,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.6
351250,King Alfred Crescent,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.5
351250,King Alfred Crescent,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.9
351250,King Alfred Crescent,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
351250,King Alfred Crescent,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
351250,King Alfred Crescent,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
351250,King Alfred Crescent,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.63
351250,King Alfred Crescent,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.65
351250,King Alfred Crescent,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.36
351250,King Alfred Crescent,2024-01-23T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
351250,King Alfred Crescent,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
351250,King Alfred Crescent,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
351250,King Alfred Crescent,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
351250,King Alfred Crescent,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
351250,King Alfred Crescent,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
351250,King Alfred Crescent,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
351250,King Alfred Crescent,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.97
351250,King Alfred Crescent,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.32
351250,King Alfred Crescent,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.25
351250,King Alfred Crescent,2024-01-23T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
351250,King Alfred Crescent,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
351250,King Alfred Crescent,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
351250,King Alfred Crescent,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
351250,King Alfred Crescent,2024-01-23T12:30:00.000+00:00,transformer,,Temperature,C,23.8
351250,King Alfred Crescent,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
351250,King Alfred Crescent,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
351250,King Alfred Crescent,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
351250,King Alfred Crescent,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
351250,King Alfred Crescent,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
351250,King Alfred Crescent,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
351250,King Alfred Crescent,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
351250,King Alfred Crescent,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
351250,King Alfred Crescent,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
351250,King Alfred Crescent,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.62
351250,King Alfred Crescent,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.09
351250,King Alfred Crescent,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.89
351250,King Alfred Crescent,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
351250,King Alfred Crescent,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
351250,King Alfred Crescent,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
351250,King Alfred Crescent,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
351250,King Alfred Crescent,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.81
351250,King Alfred Crescent,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
351250,King Alfred Crescent,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.2
351250,King Alfred Crescent,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.13
351250,King Alfred Crescent,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.59
351250,King Alfred Crescent,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.09
351250,King Alfred Crescent,2024-01-23T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
351250,King Alfred Crescent,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.4
351250,King Alfred Crescent,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.8
351250,King Alfred Crescent,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.5
351250,King Alfred Crescent,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
351250,King Alfred Crescent,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
351250,King Alfred Crescent,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
351250,King Alfred Crescent,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.72
351250,King Alfred Crescent,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.53
351250,King Alfred Crescent,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.31
351250,King Alfred Crescent,2024-01-23T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
351250,King Alfred Crescent,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
351250,King Alfred Crescent,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
351250,King Alfred Crescent,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
351250,King Alfred Crescent,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
351250,King Alfred Crescent,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
351250,King Alfred Crescent,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
351250,King Alfred Crescent,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.99
351250,King Alfred Crescent,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.72
351250,King Alfred Crescent,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.51
351250,King Alfred Crescent,2024-01-23T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
351250,King Alfred Crescent,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
351250,King Alfred Crescent,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
351250,King Alfred Crescent,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
351250,King Alfred Crescent,2024-01-23T12:20:00.000+00:00,transformer,,Temperature,C,23.8
351250,King Alfred Crescent,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
351250,King Alfred Crescent,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
351250,King Alfred Crescent,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
351250,King Alfred Crescent,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
351250,King Alfred Crescent,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
351250,King Alfred Crescent,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
351250,King Alfred Crescent,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
351250,King Alfred Crescent,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
351250,King Alfred Crescent,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
351250,King Alfred Crescent,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.84
351250,King Alfred Crescent,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.85
351250,King Alfred Crescent,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.91
351250,King Alfred Crescent,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
351250,King Alfred Crescent,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
351250,King Alfred Crescent,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
351250,King Alfred Crescent,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
351250,King Alfred Crescent,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.52
351250,King Alfred Crescent,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
351250,King Alfred Crescent,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.25
351250,King Alfred Crescent,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.79
