Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
351250,King Alfred Crescent,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.3
351250,King Alfred Crescent,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.86
351250,King Alfred Crescent,2024-01-23T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
351250,King Alfred Crescent,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.5
351250,King Alfred Crescent,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.8
351250,King Alfred Crescent,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.5
351250,King Alfred Crescent,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
351250,King Alfred Crescent,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
351250,King Alfred Crescent,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
351250,King Alfred Crescent,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.27
351250,King Alfred Crescent,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.13
351250,King Alfred Crescent,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.69
351250,King Alfred Crescent,2024-01-23T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
351250,King Alfred Crescent,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
351250,King Alfred Crescent,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
351250,King Alfred Crescent,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
351250,King Alfred Crescent,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
351250,King Alfred Crescent,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
351250,King Alfred Crescent,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
351250,King Alfred Crescent,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.27
351250,King Alfred Crescent,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.02
351250,King Alfred Crescent,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.16
351250,King Alfred Crescent,2024-01-23T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
351250,King Alfred Crescent,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
351250,King Alfred Crescent,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
351250,King Alfred Crescent,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
351250,King Alfred Crescent,2024-01-23T12:10:00.000+00:00,transformer,,Temperature,C,23.7
351250,King Alfred Crescent,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
351250,King Alfred Crescent,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
351250,King Alfred Crescent,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
351250,King Alfred Crescent,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
351250,King Alfred Crescent,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
351250,King Alfred Crescent,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
351250,King Alfred Crescent,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
351250,King Alfred Crescent,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
351250,King Alfred Crescent,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
351250,King Alfred Crescent,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.33
351250,King Alfred Crescent,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.45
351250,King Alfred Crescent,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.71
351250,King Alfred Crescent,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
351250,King Alfred Crescent,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
351250,King Alfred Crescent,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
351250,King Alfred Crescent,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
351250,King Alfred Crescent,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
351250,King Alfred Crescent,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
351250,King Alfred Crescent,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.98
351250,King Alfred Crescent,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.9
351250,King Alfred Crescent,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.73
351250,King Alfred Crescent,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.48
351250,King Alfred Crescent,2024-01-23T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
351250,King Alfred Crescent,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.3
351250,King Alfred Crescent,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.7
351250,King Alfred Crescent,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.8
351250,King Alfred Crescent,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
351250,King Alfred Crescent,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
351250,King Alfred Crescent,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
351250,King Alfred Crescent,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.37
351250,King Alfred Crescent,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.69
351250,King Alfred Crescent,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.86
351250,King Alfred Crescent,2024-01-23T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
351250,King Alfred Crescent,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
351250,King Alfred Crescent,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
351250,King Alfred Crescent,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
351250,King Alfred Crescent,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
351250,King Alfred Crescent,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
351250,King Alfred Crescent,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
351250,King Alfred Crescent,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.46
351250,King Alfred Crescent,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.29
351250,King Alfred Crescent,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.02
351250,King Alfred Crescent,2024-01-23T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
351250,King Alfred Crescent,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
351250,King Alfred Crescent,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
351250,King Alfred Crescent,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
351250,King Alfred Crescent,2024-01-23T12:00:00.000+00:00,transformer,,Temperature,C,23.6
351250,King Alfred Crescent,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
351250,King Alfred Crescent,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
351250,King Alfred Crescent,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
351250,King Alfred Crescent,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
351250,King Alfred Crescent,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
351250,King Alfred Crescent,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
351250,King Alfred Crescent,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
351250,King Alfred Crescent,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
351250,King Alfred Crescent,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
351250,King Alfred Crescent,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.72
351250,King Alfred Crescent,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.71
351250,King Alfred Crescent,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,19.36
351250,King Alfred Crescent,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
351250,King Alfred Crescent,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
351250,King Alfred Crescent,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
351250,King Alfred Crescent,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
351250,King Alfred Crescent,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.89
351250,King Alfred Crescent,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
351250,King Alfred Crescent,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.38
351250,King Alfred Crescent,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.91
351250,King Alfred Crescent,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.37
351250,King Alfred Crescent,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.83
351250,King Alfred Crescent,2024-01-23T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
351250,King Alfred Crescent,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.7
351250,King Alfred Crescent,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.4
351250,King Alfred Crescent,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.6
351250,King Alfred Crescent,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
351250,King Alfred Crescent,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
351250,King Alfred Crescent,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
351250,King Alfred Crescent,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.91
351250,King Alfred Crescent,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.73
351250,King Alfred Crescent,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.38
351250,King Alfred Crescent,2024-01-23T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
351250,King Alfred Crescent,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
351250,King Alfred Crescent,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
351250,King Alfred Crescent,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
351250,King Alfred Crescent,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
351250,King Alfred Crescent,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
351250,King Alfred Crescent,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
351250,King Alfred Crescent,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.68
351250,King Alfred Crescent,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.28
351250,King Alfred Crescent,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.1
351250,King Alfred Crescent,2024-01-23T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
351250,King Alfred Crescent,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
351250,King Alfred Crescent,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
351250,King Alfred Crescent,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
351250,King Alfred Crescent,2024-01-23T11:50:00.000+00:00,transformer,,Temperature,C,23.5
351250,King Alfred Crescent,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
351250,King Alfred Crescent,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
351250,King Alfred Crescent,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
351250,King Alfred Crescent,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
351250,King Alfred Crescent,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
351250,King Alfred Crescent,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
351250,King Alfred Crescent,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
351250,King Alfred Crescent,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
351250,King Alfred Crescent,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
351250,King Alfred Crescent,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.5
351250,King Alfred Crescent,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.38
351250,King Alfred Crescent,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,18.31
351250,King Alfred Crescent,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
351250,King Alfred Crescent,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
351250,King Alfred Crescent,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
351250,King Alfred Crescent,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
351250,King Alfred Crescent,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.6
351250,King Alfred Crescent,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
351250,King Alfred Crescent,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.45
351250,King Alfred Crescent,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.56
351250,King Alfred Crescent,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.61
351250,King Alfred Crescent,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.86
351250,King Alfred Crescent,2024-01-23T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.5
351250,King Alfred Crescent,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.5
351250,King Alfred Crescent,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.1
351250,King Alfred Crescent,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.0
351250,King Alfred Crescent,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
351250,King Alfred Crescent,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
351250,King Alfred Crescent,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
351250,King Alfred Crescent,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.5
351250,King Alfred Crescent,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.48
351250,King Alfred Crescent,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.16
351250,King Alfred Crescent,2024-01-23T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
351250,King Alfred Crescent,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
351250,King Alfred Crescent,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.1
351250,King Alfred Crescent,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.6
351250,King Alfred Crescent,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
351250,King Alfred Crescent,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
351250,King Alfred Crescent,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
351250,King Alfred Crescent,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.89
351250,King Alfred Crescent,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.77
351250,King Alfred Crescent,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.28
351250,King Alfred Crescent,2024-01-23T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
351250,King Alfred Crescent,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
351250,King Alfred Crescent,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
351250,King Alfred Crescent,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
351250,King Alfred Crescent,2024-01-23T11:40:00.000+00:00,transformer,,Temperature,C,23.5
351250,King Alfred Crescent,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
351250,King Alfred Crescent,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
351250,King Alfred Crescent,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
351250,King Alfred Crescent,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
351250,King Alfred Crescent,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
351250,King Alfred Crescent,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
351250,King Alfred Crescent,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
351250,King Alfred Crescent,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
351250,King Alfred Crescent,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
351250,King Alfred Crescent,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.95
351250,King Alfred Crescent,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.86
351250,King Alfred Crescent,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,28.3
351250,King Alfred Crescent,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
351250,King Alfred Crescent,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
351250,King Alfred Crescent,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
351250,King Alfred Crescent,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
351250,King Alfred Crescent,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.39
351250,King Alfred Crescent,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.11
351250,King Alfred Crescent,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.99
351250,King Alfred Crescent,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.17
351250,King Alfred Crescent,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.03
351250,King Alfred Crescent,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.84
351250,King Alfred Crescent,2024-01-23T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.0
351250,King Alfred Crescent,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.1
351250,King Alfred Crescent,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.3
351250,King Alfred Crescent,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.6
351250,King Alfred Crescent,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
351250,King Alfred Crescent,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
351250,King Alfred Crescent,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
351250,King Alfred Crescent,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.66
351250,King Alfred Crescent,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.08
351250,King Alfred Crescent,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.43
351250,King Alfred Crescent,2024-01-23T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
351250,King Alfred Crescent,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.0
351250,King Alfred Crescent,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.3
351250,King Alfred Crescent,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.8
351250,King Alfred Crescent,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
351250,King Alfred Crescent,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
351250,King Alfred Crescent,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
351250,King Alfred Crescent,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.48
351250,King Alfred Crescent,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.71
351250,King Alfred Crescent,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.25
351250,King Alfred Crescent,2024-01-23T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
351250,King Alfred Crescent,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
351250,King Alfred Crescent,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
351250,King Alfred Crescent,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
351250,King Alfred Crescent,2024-01-23T11:30:00.000+00:00,transformer,,Temperature,C,23.4
351250,King Alfred Crescent,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
351250,King Alfred Crescent,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
351250,King Alfred Crescent,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
351250,King Alfred Crescent,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
351250,King Alfred Crescent,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
351250,King Alfred Crescent,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
351250,King Alfred Crescent,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
351250,King Alfred Crescent,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
351250,King Alfred Crescent,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
351250,King Alfred Crescent,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.32
351250,King Alfred Crescent,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.83
351250,King Alfred Crescent,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,32.51
351250,King Alfred Crescent,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
351250,King Alfred Crescent,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
351250,King Alfred Crescent,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
351250,King Alfred Crescent,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
351250,King Alfred Crescent,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.07
351250,King Alfred Crescent,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.04
351250,King Alfred Crescent,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.13
351250,King Alfred Crescent,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.91
351250,King Alfred Crescent,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.6
351250,King Alfred Crescent,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.26
351250,King Alfred Crescent,2024-01-23T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
351250,King Alfred Crescent,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
351250,King Alfred Crescent,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.9
351250,King Alfred Crescent,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.4
351250,King Alfred Crescent,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
351250,King Alfred Crescent,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
351250,King Alfred Crescent,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
351250,King Alfred Crescent,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.26
351250,King Alfred Crescent,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
351250,King Alfred Crescent,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.52
351250,King Alfred Crescent,2024-01-23T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
351250,King Alfred Crescent,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.8
351250,King Alfred Crescent,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.1
351250,King Alfred Crescent,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.2
351250,King Alfred Crescent,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
351250,King Alfred Crescent,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
351250,King Alfred Crescent,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
351250,King Alfred Crescent,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.16
351250,King Alfred Crescent,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.76
351250,King Alfred Crescent,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.22
351250,King Alfred Crescent,2024-01-23T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
351250,King Alfred Crescent,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
351250,King Alfred Crescent,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
351250,King Alfred Crescent,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
351250,King Alfred Crescent,2024-01-23T11:20:00.000+00:00,transformer,,Temperature,C,23.3
351250,King Alfred Crescent,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
351250,King Alfred Crescent,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
351250,King Alfred Crescent,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
351250,King Alfred Crescent,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
351250,King Alfred Crescent,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
351250,King Alfred Crescent,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
351250,King Alfred Crescent,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
351250,King Alfred Crescent,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
351250,King Alfred Crescent,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
351250,King Alfred Crescent,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.33
351250,King Alfred Crescent,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.36
351250,King Alfred Crescent,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
351250,King Alfred Crescent,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
351250,King Alfred Crescent,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
351250,King Alfred Crescent,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
351250,King Alfred Crescent,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
351250,King Alfred Crescent,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
351250,King Alfred Crescent,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
351250,King Alfred Crescent,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
351250,King Alfred Crescent,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.16
351250,King Alfred Crescent,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.95
351250,King Alfred Crescent,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.53
351250,King Alfred Crescent,2024-01-23T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
351250,King Alfred Crescent,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.0
351250,King Alfred Crescent,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.7
351250,King Alfred Crescent,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.8
351250,King Alfred Crescent,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
351250,King Alfred Crescent,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
351250,King Alfred Crescent,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
351250,King Alfred Crescent,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.81
351250,King Alfred Crescent,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.06
351250,King Alfred Crescent,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.44
351250,King Alfred Crescent,2024-01-23T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
351250,King Alfred Crescent,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.1
351250,King Alfred Crescent,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.3
351250,King Alfred Crescent,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.4
351250,King Alfred Crescent,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
351250,King Alfred Crescent,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
351250,King Alfred Crescent,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
351250,King Alfred Crescent,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.78
351250,King Alfred Crescent,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.9
351250,King Alfred Crescent,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.97
351250,King Alfred Crescent,2024-01-23T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
351250,King Alfred Crescent,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
351250,King Alfred Crescent,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
351250,King Alfred Crescent,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
351250,King Alfred Crescent,2024-01-23T11:10:00.000+00:00,transformer,,Temperature,C,23.2
351250,King Alfred Crescent,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
351250,King Alfred Crescent,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
351250,King Alfred Crescent,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
351250,King Alfred Crescent,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
351250,King Alfred Crescent,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
351250,King Alfred Crescent,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
351250,King Alfred Crescent,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
351250,King Alfred Crescent,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
351250,King Alfred Crescent,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
351250,King Alfred Crescent,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.75
351250,King Alfred Crescent,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.91
351250,King Alfred Crescent,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.95
351250,King Alfred Crescent,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
351250,King Alfred Crescent,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
351250,King Alfred Crescent,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
351250,King Alfred Crescent,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
351250,King Alfred Crescent,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
351250,King Alfred Crescent,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
351250,King Alfred Crescent,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.48
351250,King Alfred Crescent,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.01
351250,King Alfred Crescent,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.08
351250,King Alfred Crescent,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.67
351250,King Alfred Crescent,2024-01-23T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
351250,King Alfred Crescent,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.4
351250,King Alfred Crescent,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.6
351250,King Alfred Crescent,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.4
351250,King Alfred Crescent,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
351250,King Alfred Crescent,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
351250,King Alfred Crescent,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
351250,King Alfred Crescent,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.05
351250,King Alfred Crescent,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.73
351250,King Alfred Crescent,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.64
351250,King Alfred Crescent,2024-01-23T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
351250,King Alfred Crescent,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.7
351250,King Alfred Crescent,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.2
351250,King Alfred Crescent,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.3
351250,King Alfred Crescent,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
351250,King Alfred Crescent,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
351250,King Alfred Crescent,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
351250,King Alfred Crescent,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.5
351250,King Alfred Crescent,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.96
351250,King Alfred Crescent,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.41
351250,King Alfred Crescent,2024-01-23T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
351250,King Alfred Crescent,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
351250,King Alfred Crescent,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
351250,King Alfred Crescent,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
351250,King Alfred Crescent,2024-01-23T11:00:00.000+00:00,transformer,,Temperature,C,23.1
351250,King Alfred Crescent,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
351250,King Alfred Crescent,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
351250,King Alfred Crescent,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
351250,King Alfred Crescent,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
351250,King Alfred Crescent,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
351250,King Alfred Crescent,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
351250,King Alfred Crescent,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
351250,King Alfred Crescent,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
351250,King Alfred Crescent,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
351250,King Alfred Crescent,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.56
351250,King Alfred Crescent,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,21.78
351250,King Alfred Crescent,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.73
351250,King Alfred Crescent,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
351250,King Alfred Crescent,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
351250,King Alfred Crescent,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
351250,King Alfred Crescent,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
351250,King Alfred Crescent,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.15
351250,King Alfred Crescent,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.52
351250,King Alfred Crescent,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.39
351250,King Alfred Crescent,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.16
351250,King Alfred Crescent,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.81
351250,King Alfred Crescent,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.68
351250,King Alfred Crescent,2024-01-23T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
351250,King Alfred Crescent,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.9
351250,King Alfred Crescent,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.0
351250,King Alfred Crescent,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.2
351250,King Alfred Crescent,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
351250,King Alfred Crescent,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
351250,King Alfred Crescent,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
351250,King Alfred Crescent,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.24
351250,King Alfred Crescent,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.79
351250,King Alfred Crescent,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.9
351250,King Alfred Crescent,2024-01-23T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
351250,King Alfred Crescent,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.8
351250,King Alfred Crescent,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.2
351250,King Alfred Crescent,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.1
351250,King Alfred Crescent,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
351250,King Alfred Crescent,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
351250,King Alfred Crescent,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
351250,King Alfred Crescent,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.13
351250,King Alfred Crescent,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.07
351250,King Alfred Crescent,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.88
351250,King Alfred Crescent,2024-01-23T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
351250,King Alfred Crescent,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
351250,King Alfred Crescent,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
351250,King Alfred Crescent,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
351250,King Alfred Crescent,2024-01-23T10:50:00.000+00:00,transformer,,Temperature,C,23.0
351250,King Alfred Crescent,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
351250,King Alfred Crescent,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
351250,King Alfred Crescent,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
351250,King Alfred Crescent,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
351250,King Alfred Crescent,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
351250,King Alfred Crescent,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
351250,King Alfred Crescent,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
351250,King Alfred Crescent,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
351250,King Alfred Crescent,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
351250,King Alfred Crescent,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.53
351250,King Alfred Crescent,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.68
351250,King Alfred Crescent,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,28.46
351250,King Alfred Crescent,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
351250,King Alfred Crescent,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
351250,King Alfred Crescent,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
351250,King Alfred Crescent,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
351250,King Alfred Crescent,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.19
351250,King Alfred Crescent,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.49
351250,King Alfred Crescent,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.61
351250,King Alfred Crescent,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.29
351250,King Alfred Crescent,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.21
351250,King Alfred Crescent,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.85
351250,King Alfred Crescent,2024-01-23T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.3
351250,King Alfred Crescent,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.7
351250,King Alfred Crescent,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.8
351250,King Alfred Crescent,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.3
351250,King Alfred Crescent,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
351250,King Alfred Crescent,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
351250,King Alfred Crescent,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
351250,King Alfred Crescent,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.35
351250,King Alfred Crescent,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.3
351250,King Alfred Crescent,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.34
351250,King Alfred Crescent,2024-01-23T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
351250,King Alfred Crescent,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.8
351250,King Alfred Crescent,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.0
351250,King Alfred Crescent,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.9
351250,King Alfred Crescent,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
351250,King Alfred Crescent,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
351250,King Alfred Crescent,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
351250,King Alfred Crescent,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.07
351250,King Alfred Crescent,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.84
351250,King Alfred Crescent,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.25
351250,King Alfred Crescent,2024-01-23T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
351250,King Alfred Crescent,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
351250,King Alfred Crescent,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
351250,King Alfred Crescent,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
351250,King Alfred Crescent,2024-01-23T10:40:00.000+00:00,transformer,,Temperature,C,23.0
351250,King Alfred Crescent,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
351250,King Alfred Crescent,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
351250,King Alfred Crescent,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
351250,King Alfred Crescent,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
351250,King Alfred Crescent,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
351250,King Alfred Crescent,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
351250,King Alfred Crescent,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
351250,King Alfred Crescent,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
351250,King Alfred Crescent,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
351250,King Alfred Crescent,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.72
351250,King Alfred Crescent,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,28.35
351250,King Alfred Crescent,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,25.45
351250,King Alfred Crescent,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
351250,King Alfred Crescent,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
351250,King Alfred Crescent,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
351250,King Alfred Crescent,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
351250,King Alfred Crescent,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
351250,King Alfred Crescent,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.47
351250,King Alfred Crescent,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.99
351250,King Alfred Crescent,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.81
351250,King Alfred Crescent,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.58
351250,King Alfred Crescent,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.21
351250,King Alfred Crescent,2024-01-23T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
351250,King Alfred Crescent,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
351250,King Alfred Crescent,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.9
351250,King Alfred Crescent,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.2
351250,King Alfred Crescent,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
351250,King Alfred Crescent,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
351250,King Alfred Crescent,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
351250,King Alfred Crescent,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.61
351250,King Alfred Crescent,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.3
351250,King Alfred Crescent,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.15
351250,King Alfred Crescent,2024-01-23T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
351250,King Alfred Crescent,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.9
351250,King Alfred Crescent,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.1
351250,King Alfred Crescent,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.5
351250,King Alfred Crescent,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
351250,King Alfred Crescent,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
351250,King Alfred Crescent,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
351250,King Alfred Crescent,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.86
351250,King Alfred Crescent,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.97
351250,King Alfred Crescent,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.65
351250,King Alfred Crescent,2024-01-23T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
351250,King Alfred Crescent,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
351250,King Alfred Crescent,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
351250,King Alfred Crescent,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
351250,King Alfred Crescent,2024-01-23T10:30:00.000+00:00,transformer,,Temperature,C,22.8
351250,King Alfred Crescent,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
351250,King Alfred Crescent,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
351250,King Alfred Crescent,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
351250,King Alfred Crescent,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
351250,King Alfred Crescent,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
351250,King Alfred Crescent,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
351250,King Alfred Crescent,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
351250,King Alfred Crescent,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
351250,King Alfred Crescent,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
351250,King Alfred Crescent,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.29
351250,King Alfred Crescent,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.85
351250,King Alfred Crescent,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,28.01
351250,King Alfred Crescent,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
351250,King Alfred Crescent,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
