Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
351250,King Alfred Crescent,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
351250,King Alfred Crescent,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
351250,King Alfred Crescent,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
351250,King Alfred Crescent,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
351250,King Alfred Crescent,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
351250,King Alfred Crescent,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.53
351250,King Alfred Crescent,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.98
351250,King Alfred Crescent,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.01
351250,King Alfred Crescent,2024-01-23T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
351250,King Alfred Crescent,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.6
351250,King Alfred Crescent,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.4
351250,King Alfred Crescent,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.4
351250,King Alfred Crescent,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
351250,King Alfred Crescent,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
351250,King Alfred Crescent,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
351250,King Alfred Crescent,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.56
351250,King Alfred Crescent,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.5
351250,King Alfred Crescent,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.88
351250,King Alfred Crescent,2024-01-23T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
351250,King Alfred Crescent,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
351250,King Alfred Crescent,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.9
351250,King Alfred Crescent,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.6
351250,King Alfred Crescent,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
351250,King Alfred Crescent,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
351250,King Alfred Crescent,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
351250,King Alfred Crescent,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.2
351250,King Alfred Crescent,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.4
351250,King Alfred Crescent,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.71
351250,King Alfred Crescent,2024-01-23T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
351250,King Alfred Crescent,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
351250,King Alfred Crescent,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
351250,King Alfred Crescent,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
351250,King Alfred Crescent,2024-01-23T10:20:00.000+00:00,transformer,,Temperature,C,22.7
351250,King Alfred Crescent,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
351250,King Alfred Crescent,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
351250,King Alfred Crescent,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
351250,King Alfred Crescent,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
351250,King Alfred Crescent,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
351250,King Alfred Crescent,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
351250,King Alfred Crescent,2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
351250,King Alfred Crescent,2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
351250,King Alfred Crescent,2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
351250,King Alfred Crescent,2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.29
351250,King Alfred Crescent,2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.88
351250,King Alfred Crescent,2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,29.6
351250,King Alfred Crescent,2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
351250,King Alfred Crescent,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
351250,King Alfred Crescent,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
351250,King Alfred Crescent,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
351250,King Alfred Crescent,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
351250,King Alfred Crescent,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
351250,King Alfred Crescent,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.73
351250,King Alfred Crescent,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.01
351250,King Alfred Crescent,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.14
351250,King Alfred Crescent,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.73
351250,King Alfred Crescent,2024-01-23T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.1
351250,King Alfred Crescent,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.2
351250,King Alfred Crescent,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
351250,King Alfred Crescent,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.6
351250,King Alfred Crescent,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
351250,King Alfred Crescent,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
351250,King Alfred Crescent,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.31
351250,King Alfred Crescent,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.58
351250,King Alfred Crescent,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.36
351250,King Alfred Crescent,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.54
351250,King Alfred Crescent,2024-01-23T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
351250,King Alfred Crescent,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.0
351250,King Alfred Crescent,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.2
351250,King Alfred Crescent,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.0
351250,King Alfred Crescent,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
351250,King Alfred Crescent,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
351250,King Alfred Crescent,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
351250,King Alfred Crescent,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.22
351250,King Alfred Crescent,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.89
351250,King Alfred Crescent,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.66
351250,King Alfred Crescent,2024-01-23T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
351250,King Alfred Crescent,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
351250,King Alfred Crescent,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
351250,King Alfred Crescent,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
351250,King Alfred Crescent,2024-01-23T10:10:00.000+00:00,transformer,,Temperature,C,22.6
351250,King Alfred Crescent,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
351250,King Alfred Crescent,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
351250,King Alfred Crescent,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
351250,King Alfred Crescent,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
351250,King Alfred Crescent,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
351250,King Alfred Crescent,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
351250,King Alfred Crescent,2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
351250,King Alfred Crescent,2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
351250,King Alfred Crescent,2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
351250,King Alfred Crescent,2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.81
351250,King Alfred Crescent,2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.39
351250,King Alfred Crescent,2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,35.94
351250,King Alfred Crescent,2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
351250,King Alfred Crescent,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
351250,King Alfred Crescent,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
351250,King Alfred Crescent,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
351250,King Alfred Crescent,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.07
351250,King Alfred Crescent,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.24
351250,King Alfred Crescent,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.85
351250,King Alfred Crescent,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.82
351250,King Alfred Crescent,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.27
351250,King Alfred Crescent,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.63
351250,King Alfred Crescent,2024-01-23T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
351250,King Alfred Crescent,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.7
351250,King Alfred Crescent,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
351250,King Alfred Crescent,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.1
351250,King Alfred Crescent,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
351250,King Alfred Crescent,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
351250,King Alfred Crescent,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
351250,King Alfred Crescent,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.61
351250,King Alfred Crescent,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.45
351250,King Alfred Crescent,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.45
351250,King Alfred Crescent,2024-01-23T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
351250,King Alfred Crescent,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.3
351250,King Alfred Crescent,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.6
351250,King Alfred Crescent,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.6
351250,King Alfred Crescent,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
351250,King Alfred Crescent,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
351250,King Alfred Crescent,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
351250,King Alfred Crescent,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.25
351250,King Alfred Crescent,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.93
351250,King Alfred Crescent,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.58
351250,King Alfred Crescent,2024-01-23T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
351250,King Alfred Crescent,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
351250,King Alfred Crescent,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
351250,King Alfred Crescent,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
351250,King Alfred Crescent,2024-01-23T10:00:00.000+00:00,transformer,,Temperature,C,22.4
351250,King Alfred Crescent,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
351250,King Alfred Crescent,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
351250,King Alfred Crescent,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
351250,King Alfred Crescent,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
351250,King Alfred Crescent,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
351250,King Alfred Crescent,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
351250,King Alfred Crescent,2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
351250,King Alfred Crescent,2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
351250,King Alfred Crescent,2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
351250,King Alfred Crescent,2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.69
351250,King Alfred Crescent,2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.66
351250,King Alfred Crescent,2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.66
351250,King Alfred Crescent,2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
351250,King Alfred Crescent,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
351250,King Alfred Crescent,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
351250,King Alfred Crescent,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
351250,King Alfred Crescent,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.26
351250,King Alfred Crescent,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.25
351250,King Alfred Crescent,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.75
351250,King Alfred Crescent,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.82
351250,King Alfred Crescent,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.97
351250,King Alfred Crescent,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.51
351250,King Alfred Crescent,2024-01-23T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
351250,King Alfred Crescent,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.0
351250,King Alfred Crescent,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
351250,King Alfred Crescent,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.1
351250,King Alfred Crescent,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
351250,King Alfred Crescent,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
351250,King Alfred Crescent,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
351250,King Alfred Crescent,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.84
351250,King Alfred Crescent,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.54
351250,King Alfred Crescent,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.53
351250,King Alfred Crescent,2024-01-23T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
351250,King Alfred Crescent,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.7
351250,King Alfred Crescent,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.0
351250,King Alfred Crescent,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.3
351250,King Alfred Crescent,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
351250,King Alfred Crescent,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
351250,King Alfred Crescent,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
351250,King Alfred Crescent,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.28
351250,King Alfred Crescent,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.99
351250,King Alfred Crescent,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.64
351250,King Alfred Crescent,2024-01-23T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
351250,King Alfred Crescent,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
351250,King Alfred Crescent,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
351250,King Alfred Crescent,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
351250,King Alfred Crescent,2024-01-23T09:50:00.000+00:00,transformer,,Temperature,C,22.3
351250,King Alfred Crescent,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
351250,King Alfred Crescent,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
351250,King Alfred Crescent,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
351250,King Alfred Crescent,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
351250,King Alfred Crescent,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
351250,King Alfred Crescent,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
351250,King Alfred Crescent,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
351250,King Alfred Crescent,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
351250,King Alfred Crescent,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
351250,King Alfred Crescent,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.95
351250,King Alfred Crescent,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.51
351250,King Alfred Crescent,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,23.68
351250,King Alfred Crescent,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
351250,King Alfred Crescent,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
351250,King Alfred Crescent,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
351250,King Alfred Crescent,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
351250,King Alfred Crescent,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.05
351250,King Alfred Crescent,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
351250,King Alfred Crescent,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.9
351250,King Alfred Crescent,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.52
351250,King Alfred Crescent,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.91
351250,King Alfred Crescent,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.13
351250,King Alfred Crescent,2024-01-23T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
351250,King Alfred Crescent,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.6
351250,King Alfred Crescent,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
351250,King Alfred Crescent,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.0
351250,King Alfred Crescent,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
351250,King Alfred Crescent,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
351250,King Alfred Crescent,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
351250,King Alfred Crescent,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.9
351250,King Alfred Crescent,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.87
351250,King Alfred Crescent,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.27
351250,King Alfred Crescent,2024-01-23T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
351250,King Alfred Crescent,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
351250,King Alfred Crescent,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.7
351250,King Alfred Crescent,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.2
351250,King Alfred Crescent,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
351250,King Alfred Crescent,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
351250,King Alfred Crescent,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
351250,King Alfred Crescent,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.95
351250,King Alfred Crescent,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.92
351250,King Alfred Crescent,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.93
351250,King Alfred Crescent,2024-01-23T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
351250,King Alfred Crescent,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
351250,King Alfred Crescent,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
351250,King Alfred Crescent,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
351250,King Alfred Crescent,2024-01-23T09:40:00.000+00:00,transformer,,Temperature,C,22.2
351250,King Alfred Crescent,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
351250,King Alfred Crescent,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
351250,King Alfred Crescent,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
351250,King Alfred Crescent,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
351250,King Alfred Crescent,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
351250,King Alfred Crescent,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
351250,King Alfred Crescent,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
351250,King Alfred Crescent,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
351250,King Alfred Crescent,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
351250,King Alfred Crescent,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.37
351250,King Alfred Crescent,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.7
351250,King Alfred Crescent,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.34
351250,King Alfred Crescent,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
351250,King Alfred Crescent,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
351250,King Alfred Crescent,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
351250,King Alfred Crescent,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
351250,King Alfred Crescent,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
351250,King Alfred Crescent,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
351250,King Alfred Crescent,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
351250,King Alfred Crescent,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.77
351250,King Alfred Crescent,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.85
351250,King Alfred Crescent,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.56
351250,King Alfred Crescent,2024-01-23T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
351250,King Alfred Crescent,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.2
351250,King Alfred Crescent,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.8
351250,King Alfred Crescent,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.4
351250,King Alfred Crescent,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
351250,King Alfred Crescent,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
351250,King Alfred Crescent,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
351250,King Alfred Crescent,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.72
351250,King Alfred Crescent,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.88
351250,King Alfred Crescent,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.43
351250,King Alfred Crescent,2024-01-23T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
351250,King Alfred Crescent,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.9
351250,King Alfred Crescent,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.4
351250,King Alfred Crescent,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.4
351250,King Alfred Crescent,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
351250,King Alfred Crescent,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
351250,King Alfred Crescent,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
351250,King Alfred Crescent,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.65
351250,King Alfred Crescent,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.87
351250,King Alfred Crescent,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.2
351250,King Alfred Crescent,2024-01-23T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
351250,King Alfred Crescent,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
351250,King Alfred Crescent,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
351250,King Alfred Crescent,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.0
351250,King Alfred Crescent,2024-01-23T09:30:00.000+00:00,transformer,,Temperature,C,22.1
351250,King Alfred Crescent,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
351250,King Alfred Crescent,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
351250,King Alfred Crescent,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
351250,King Alfred Crescent,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
351250,King Alfred Crescent,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
351250,King Alfred Crescent,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
351250,King Alfred Crescent,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
351250,King Alfred Crescent,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
351250,King Alfred Crescent,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
351250,King Alfred Crescent,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.14
351250,King Alfred Crescent,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,24.59
351250,King Alfred Crescent,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,39.19
351250,King Alfred Crescent,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
351250,King Alfred Crescent,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
351250,King Alfred Crescent,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
351250,King Alfred Crescent,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
351250,King Alfred Crescent,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.12
351250,King Alfred Crescent,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.6
351250,King Alfred Crescent,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.07
351250,King Alfred Crescent,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.42
351250,King Alfred Crescent,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.64
351250,King Alfred Crescent,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.15
351250,King Alfred Crescent,2024-01-23T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
351250,King Alfred Crescent,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.2
351250,King Alfred Crescent,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
351250,King Alfred Crescent,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.9
351250,King Alfred Crescent,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
351250,King Alfred Crescent,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
351250,King Alfred Crescent,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
351250,King Alfred Crescent,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.69
351250,King Alfred Crescent,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.62
351250,King Alfred Crescent,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.96
351250,King Alfred Crescent,2024-01-23T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
351250,King Alfred Crescent,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.0
351250,King Alfred Crescent,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.4
351250,King Alfred Crescent,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.1
351250,King Alfred Crescent,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
351250,King Alfred Crescent,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
351250,King Alfred Crescent,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
351250,King Alfred Crescent,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.65
351250,King Alfred Crescent,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.2
351250,King Alfred Crescent,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.52
351250,King Alfred Crescent,2024-01-23T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
351250,King Alfred Crescent,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
351250,King Alfred Crescent,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
351250,King Alfred Crescent,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.5
351250,King Alfred Crescent,2024-01-23T09:20:00.000+00:00,transformer,,Temperature,C,22.0
351250,King Alfred Crescent,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
351250,King Alfred Crescent,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
351250,King Alfred Crescent,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
351250,King Alfred Crescent,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
351250,King Alfred Crescent,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
351250,King Alfred Crescent,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
351250,King Alfred Crescent,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
351250,King Alfred Crescent,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
351250,King Alfred Crescent,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
351250,King Alfred Crescent,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.76
351250,King Alfred Crescent,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.46
351250,King Alfred Crescent,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,36.62
351250,King Alfred Crescent,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
351250,King Alfred Crescent,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
351250,King Alfred Crescent,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
351250,King Alfred Crescent,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
351250,King Alfred Crescent,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.4
351250,King Alfred Crescent,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.64
351250,King Alfred Crescent,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.81
351250,King Alfred Crescent,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.22
351250,King Alfred Crescent,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.22
351250,King Alfred Crescent,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.2
351250,King Alfred Crescent,2024-01-23T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
351250,King Alfred Crescent,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.8
351250,King Alfred Crescent,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.5
351250,King Alfred Crescent,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.2
351250,King Alfred Crescent,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
351250,King Alfred Crescent,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
351250,King Alfred Crescent,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
351250,King Alfred Crescent,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.39
351250,King Alfred Crescent,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.1
351250,King Alfred Crescent,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.56
351250,King Alfred Crescent,2024-01-23T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
351250,King Alfred Crescent,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.5
351250,King Alfred Crescent,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.8
351250,King Alfred Crescent,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.8
351250,King Alfred Crescent,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
351250,King Alfred Crescent,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
351250,King Alfred Crescent,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
351250,King Alfred Crescent,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.86
351250,King Alfred Crescent,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.06
351250,King Alfred Crescent,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.32
351250,King Alfred Crescent,2024-01-23T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
351250,King Alfred Crescent,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
351250,King Alfred Crescent,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
351250,King Alfred Crescent,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.7
351250,King Alfred Crescent,2024-01-23T09:10:00.000+00:00,transformer,,Temperature,C,21.9
351250,King Alfred Crescent,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
351250,King Alfred Crescent,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
351250,King Alfred Crescent,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
351250,King Alfred Crescent,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
351250,King Alfred Crescent,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
351250,King Alfred Crescent,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
351250,King Alfred Crescent,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
351250,King Alfred Crescent,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
351250,King Alfred Crescent,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
351250,King Alfred Crescent,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,23.47
351250,King Alfred Crescent,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,28.37
351250,King Alfred Crescent,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,36.08
351250,King Alfred Crescent,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
351250,King Alfred Crescent,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
351250,King Alfred Crescent,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
351250,King Alfred Crescent,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
351250,King Alfred Crescent,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.4
351250,King Alfred Crescent,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.14
351250,King Alfred Crescent,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.85
351250,King Alfred Crescent,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.25
351250,King Alfred Crescent,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.72
351250,King Alfred Crescent,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.13
351250,King Alfred Crescent,2024-01-23T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
351250,King Alfred Crescent,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.9
351250,King Alfred Crescent,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.4
351250,King Alfred Crescent,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.2
351250,King Alfred Crescent,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
351250,King Alfred Crescent,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
351250,King Alfred Crescent,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
351250,King Alfred Crescent,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.42
351250,King Alfred Crescent,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.96
351250,King Alfred Crescent,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.79
351250,King Alfred Crescent,2024-01-23T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
351250,King Alfred Crescent,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.4
351250,King Alfred Crescent,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.4
351250,King Alfred Crescent,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.4
351250,King Alfred Crescent,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.33
351250,King Alfred Crescent,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
351250,King Alfred Crescent,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
351250,King Alfred Crescent,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.26
351250,King Alfred Crescent,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.54
351250,King Alfred Crescent,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.63
351250,King Alfred Crescent,2024-01-23T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
351250,King Alfred Crescent,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
351250,King Alfred Crescent,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
351250,King Alfred Crescent,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.2
351250,King Alfred Crescent,2024-01-23T09:00:00.000+00:00,transformer,,Temperature,C,21.8
351250,King Alfred Crescent,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
351250,King Alfred Crescent,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
351250,King Alfred Crescent,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
351250,King Alfred Crescent,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
351250,King Alfred Crescent,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
351250,King Alfred Crescent,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
351250,King Alfred Crescent,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
351250,King Alfred Crescent,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
351250,King Alfred Crescent,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
351250,King Alfred Crescent,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.93
351250,King Alfred Crescent,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,27.22
351250,King Alfred Crescent,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,37.55
351250,King Alfred Crescent,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
351250,King Alfred Crescent,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
351250,King Alfred Crescent,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
351250,King Alfred Crescent,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
351250,King Alfred Crescent,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
351250,King Alfred Crescent,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
351250,King Alfred Crescent,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.58
351250,King Alfred Crescent,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.67
351250,King Alfred Crescent,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.41
351250,King Alfred Crescent,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.5
351250,King Alfred Crescent,2024-01-23T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
351250,King Alfred Crescent,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.6
351250,King Alfred Crescent,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.3
351250,King Alfred Crescent,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.2
351250,King Alfred Crescent,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
351250,King Alfred Crescent,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
351250,King Alfred Crescent,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
351250,King Alfred Crescent,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.54
351250,King Alfred Crescent,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.47
351250,King Alfred Crescent,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.12
351250,King Alfred Crescent,2024-01-23T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
351250,King Alfred Crescent,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.7
351250,King Alfred Crescent,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.2
351250,King Alfred Crescent,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.4
351250,King Alfred Crescent,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
351250,King Alfred Crescent,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
351250,King Alfred Crescent,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
351250,King Alfred Crescent,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.04
351250,King Alfred Crescent,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.03
351250,King Alfred Crescent,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.27
351250,King Alfred Crescent,2024-01-23T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
351250,King Alfred Crescent,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
351250,King Alfred Crescent,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
351250,King Alfred Crescent,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.5
351250,King Alfred Crescent,2024-01-23T08:50:00.000+00:00,transformer,,Temperature,C,21.7
351250,King Alfred Crescent,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
351250,King Alfred Crescent,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
351250,King Alfred Crescent,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
351250,King Alfred Crescent,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
351250,King Alfred Crescent,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
351250,King Alfred Crescent,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
351250,King Alfred Crescent,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
351250,King Alfred Crescent,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
351250,King Alfred Crescent,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
351250,King Alfred Crescent,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.25
351250,King Alfred Crescent,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,26.9
351250,King Alfred Crescent,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,32.89
351250,King Alfred Crescent,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
351250,King Alfred Crescent,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
351250,King Alfred Crescent,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
351250,King Alfred Crescent,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
351250,King Alfred Crescent,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
351250,King Alfred Crescent,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
351250,King Alfred Crescent,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
351250,King Alfred Crescent,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.32
351250,King Alfred Crescent,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.32
351250,King Alfred Crescent,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.01
351250,King Alfred Crescent,2024-01-23T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.3
351250,King Alfred Crescent,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.7
351250,King Alfred Crescent,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
351250,King Alfred Crescent,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.1
351250,King Alfred Crescent,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
351250,King Alfred Crescent,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
351250,King Alfred Crescent,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
351250,King Alfred Crescent,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.2
351250,King Alfred Crescent,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.41
351250,King Alfred Crescent,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.12
351250,King Alfred Crescent,2024-01-23T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
351250,King Alfred Crescent,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
351250,King Alfred Crescent,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.2
351250,King Alfred Crescent,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.1
351250,King Alfred Crescent,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
351250,King Alfred Crescent,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
351250,King Alfred Crescent,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
351250,King Alfred Crescent,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.1
351250,King Alfred Crescent,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.7
351250,King Alfred Crescent,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.36
351250,King Alfred Crescent,2024-01-23T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
351250,King Alfred Crescent,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
351250,King Alfred Crescent,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
351250,King Alfred Crescent,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
351250,King Alfred Crescent,2024-01-23T08:40:00.000+00:00,transformer,,Temperature,C,21.6
351250,King Alfred Crescent,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
351250,King Alfred Crescent,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.1
351250,King Alfred Crescent,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
351250,King Alfred Crescent,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
351250,King Alfred Crescent,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
351250,King Alfred Crescent,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
351250,King Alfred Crescent,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
351250,King Alfred Crescent,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
