Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
351250,King Alfred Crescent,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
351250,King Alfred Crescent,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,23.62
351250,King Alfred Crescent,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.42
351250,King Alfred Crescent,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,29.49
351250,King Alfred Crescent,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
351250,King Alfred Crescent,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
351250,King Alfred Crescent,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
351250,King Alfred Crescent,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
351250,King Alfred Crescent,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
351250,King Alfred Crescent,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.8
351250,King Alfred Crescent,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.26
351250,King Alfred Crescent,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.06
351250,King Alfred Crescent,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.39
351250,King Alfred Crescent,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.6
351250,King Alfred Crescent,2024-01-23T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
351250,King Alfred Crescent,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.7
351250,King Alfred Crescent,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
351250,King Alfred Crescent,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.6
351250,King Alfred Crescent,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
351250,King Alfred Crescent,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
351250,King Alfred Crescent,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
351250,King Alfred Crescent,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.55
351250,King Alfred Crescent,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.84
351250,King Alfred Crescent,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.84
351250,King Alfred Crescent,2024-01-23T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
351250,King Alfred Crescent,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.0
351250,King Alfred Crescent,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.6
351250,King Alfred Crescent,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.8
351250,King Alfred Crescent,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
351250,King Alfred Crescent,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
351250,King Alfred Crescent,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
351250,King Alfred Crescent,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.28
351250,King Alfred Crescent,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.37
351250,King Alfred Crescent,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.56
351250,King Alfred Crescent,2024-01-23T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
351250,King Alfred Crescent,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
351250,King Alfred Crescent,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.3
351250,King Alfred Crescent,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
351250,King Alfred Crescent,2024-01-23T08:30:00.000+00:00,transformer,,Temperature,C,21.5
351250,King Alfred Crescent,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
351250,King Alfred Crescent,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.06
351250,King Alfred Crescent,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
351250,King Alfred Crescent,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
351250,King Alfred Crescent,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
351250,King Alfred Crescent,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
351250,King Alfred Crescent,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
351250,King Alfred Crescent,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
351250,King Alfred Crescent,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
351250,King Alfred Crescent,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.89
351250,King Alfred Crescent,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,34.59
351250,King Alfred Crescent,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
351250,King Alfred Crescent,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
351250,King Alfred Crescent,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
351250,King Alfred Crescent,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
351250,King Alfred Crescent,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
351250,King Alfred Crescent,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
351250,King Alfred Crescent,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.6
351250,King Alfred Crescent,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.3
351250,King Alfred Crescent,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.2
351250,King Alfred Crescent,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.6
351250,King Alfred Crescent,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.28
351250,King Alfred Crescent,2024-01-23T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
351250,King Alfred Crescent,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.3
351250,King Alfred Crescent,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.6
351250,King Alfred Crescent,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.1
351250,King Alfred Crescent,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
351250,King Alfred Crescent,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
351250,King Alfred Crescent,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
351250,King Alfred Crescent,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.8
351250,King Alfred Crescent,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.29
351250,King Alfred Crescent,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.35
351250,King Alfred Crescent,2024-01-23T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
351250,King Alfred Crescent,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
351250,King Alfred Crescent,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.7
351250,King Alfred Crescent,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.7
351250,King Alfred Crescent,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
351250,King Alfred Crescent,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
351250,King Alfred Crescent,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
351250,King Alfred Crescent,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.96
351250,King Alfred Crescent,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.08
351250,King Alfred Crescent,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.72
351250,King Alfred Crescent,2024-01-23T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
351250,King Alfred Crescent,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
351250,King Alfred Crescent,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.1
351250,King Alfred Crescent,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
351250,King Alfred Crescent,2024-01-23T08:20:00.000+00:00,transformer,,Temperature,C,21.5
351250,King Alfred Crescent,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
351250,King Alfred Crescent,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.64
351250,King Alfred Crescent,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
351250,King Alfred Crescent,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
351250,King Alfred Crescent,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
351250,King Alfred Crescent,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
351250,King Alfred Crescent,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
351250,King Alfred Crescent,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
351250,King Alfred Crescent,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
351250,King Alfred Crescent,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.96
351250,King Alfred Crescent,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,27.98
351250,King Alfred Crescent,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.36
351250,King Alfred Crescent,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
351250,King Alfred Crescent,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
351250,King Alfred Crescent,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
351250,King Alfred Crescent,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
351250,King Alfred Crescent,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
351250,King Alfred Crescent,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
351250,King Alfred Crescent,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.91
351250,King Alfred Crescent,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.15
351250,King Alfred Crescent,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.91
351250,King Alfred Crescent,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.21
351250,King Alfred Crescent,2024-01-23T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
351250,King Alfred Crescent,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.9
351250,King Alfred Crescent,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.5
351250,King Alfred Crescent,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.8
351250,King Alfred Crescent,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
351250,King Alfred Crescent,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
351250,King Alfred Crescent,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
351250,King Alfred Crescent,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.79
351250,King Alfred Crescent,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.36
351250,King Alfred Crescent,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.83
351250,King Alfred Crescent,2024-01-23T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
351250,King Alfred Crescent,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
351250,King Alfred Crescent,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
351250,King Alfred Crescent,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
351250,King Alfred Crescent,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
351250,King Alfred Crescent,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
351250,King Alfred Crescent,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
351250,King Alfred Crescent,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.72
351250,King Alfred Crescent,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.77
351250,King Alfred Crescent,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.07
351250,King Alfred Crescent,2024-01-23T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
351250,King Alfred Crescent,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
351250,King Alfred Crescent,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.7
351250,King Alfred Crescent,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
351250,King Alfred Crescent,2024-01-23T08:10:00.000+00:00,transformer,,Temperature,C,21.5
351250,King Alfred Crescent,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
351250,King Alfred Crescent,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.83
351250,King Alfred Crescent,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
351250,King Alfred Crescent,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
351250,King Alfred Crescent,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
351250,King Alfred Crescent,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
351250,King Alfred Crescent,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
351250,King Alfred Crescent,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
351250,King Alfred Crescent,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
351250,King Alfred Crescent,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.66
351250,King Alfred Crescent,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,27.03
351250,King Alfred Crescent,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.12
351250,King Alfred Crescent,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
351250,King Alfred Crescent,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
351250,King Alfred Crescent,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
351250,King Alfred Crescent,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
351250,King Alfred Crescent,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
351250,King Alfred Crescent,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
351250,King Alfred Crescent,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
351250,King Alfred Crescent,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.88
351250,King Alfred Crescent,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.76
351250,King Alfred Crescent,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.61
351250,King Alfred Crescent,2024-01-23T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
351250,King Alfred Crescent,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.0
351250,King Alfred Crescent,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.6
351250,King Alfred Crescent,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.0
351250,King Alfred Crescent,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
351250,King Alfred Crescent,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
351250,King Alfred Crescent,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
351250,King Alfred Crescent,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.81
351250,King Alfred Crescent,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.11
351250,King Alfred Crescent,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.89
351250,King Alfred Crescent,2024-01-23T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
351250,King Alfred Crescent,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
351250,King Alfred Crescent,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
351250,King Alfred Crescent,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
351250,King Alfred Crescent,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
351250,King Alfred Crescent,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
351250,King Alfred Crescent,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
351250,King Alfred Crescent,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.17
351250,King Alfred Crescent,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.83
351250,King Alfred Crescent,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.71
351250,King Alfred Crescent,2024-01-23T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
351250,King Alfred Crescent,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
351250,King Alfred Crescent,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.0
351250,King Alfred Crescent,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
351250,King Alfred Crescent,2024-01-23T08:00:00.000+00:00,transformer,,Temperature,C,21.4
351250,King Alfred Crescent,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
351250,King Alfred Crescent,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.81
351250,King Alfred Crescent,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
351250,King Alfred Crescent,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
351250,King Alfred Crescent,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
351250,King Alfred Crescent,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.11
351250,King Alfred Crescent,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
351250,King Alfred Crescent,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
351250,King Alfred Crescent,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
351250,King Alfred Crescent,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.86
351250,King Alfred Crescent,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,27.7
351250,King Alfred Crescent,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.21
351250,King Alfred Crescent,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
351250,King Alfred Crescent,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
351250,King Alfred Crescent,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
351250,King Alfred Crescent,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
351250,King Alfred Crescent,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
351250,King Alfred Crescent,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.63
351250,King Alfred Crescent,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.0
351250,King Alfred Crescent,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.31
351250,King Alfred Crescent,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,17.08
351250,King Alfred Crescent,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.01
351250,King Alfred Crescent,2024-01-23T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.5
351250,King Alfred Crescent,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.7
351250,King Alfred Crescent,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.0
351250,King Alfred Crescent,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.2
351250,King Alfred Crescent,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
351250,King Alfred Crescent,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
351250,King Alfred Crescent,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
351250,King Alfred Crescent,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.87
351250,King Alfred Crescent,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.35
351250,King Alfred Crescent,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.73
351250,King Alfred Crescent,2024-01-23T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
351250,King Alfred Crescent,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
351250,King Alfred Crescent,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
351250,King Alfred Crescent,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
351250,King Alfred Crescent,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
351250,King Alfred Crescent,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
351250,King Alfred Crescent,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
351250,King Alfred Crescent,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.17
351250,King Alfred Crescent,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.96
351250,King Alfred Crescent,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.43
351250,King Alfred Crescent,2024-01-23T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
351250,King Alfred Crescent,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
351250,King Alfred Crescent,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.4
351250,King Alfred Crescent,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
351250,King Alfred Crescent,2024-01-23T07:50:00.000+00:00,transformer,,Temperature,C,21.4
351250,King Alfred Crescent,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
351250,King Alfred Crescent,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.72
351250,King Alfred Crescent,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
351250,King Alfred Crescent,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
351250,King Alfred Crescent,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
351250,King Alfred Crescent,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.09
351250,King Alfred Crescent,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
351250,King Alfred Crescent,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
351250,King Alfred Crescent,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
351250,King Alfred Crescent,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.36
351250,King Alfred Crescent,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,34.39
351250,King Alfred Crescent,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.17
351250,King Alfred Crescent,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,72.1
351250,King Alfred Crescent,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
351250,King Alfred Crescent,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
351250,King Alfred Crescent,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
351250,King Alfred Crescent,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
351250,King Alfred Crescent,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
351250,King Alfred Crescent,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.45
351250,King Alfred Crescent,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.99
351250,King Alfred Crescent,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,20.08
351250,King Alfred Crescent,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.2
351250,King Alfred Crescent,2024-01-23T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
351250,King Alfred Crescent,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.8
351250,King Alfred Crescent,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.0
351250,King Alfred Crescent,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.5
351250,King Alfred Crescent,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
351250,King Alfred Crescent,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
351250,King Alfred Crescent,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
351250,King Alfred Crescent,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.15
351250,King Alfred Crescent,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.67
351250,King Alfred Crescent,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.49
351250,King Alfred Crescent,2024-01-23T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
351250,King Alfred Crescent,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
351250,King Alfred Crescent,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
351250,King Alfred Crescent,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
351250,King Alfred Crescent,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
351250,King Alfred Crescent,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
351250,King Alfred Crescent,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
351250,King Alfred Crescent,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.43
351250,King Alfred Crescent,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.33
351250,King Alfred Crescent,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.91
351250,King Alfred Crescent,2024-01-23T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
351250,King Alfred Crescent,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
351250,King Alfred Crescent,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
351250,King Alfred Crescent,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
351250,King Alfred Crescent,2024-01-23T07:40:00.000+00:00,transformer,,Temperature,C,21.4
351250,King Alfred Crescent,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
351250,King Alfred Crescent,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.47
351250,King Alfred Crescent,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
351250,King Alfred Crescent,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
351250,King Alfred Crescent,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
351250,King Alfred Crescent,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
351250,King Alfred Crescent,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
351250,King Alfred Crescent,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
351250,King Alfred Crescent,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
351250,King Alfred Crescent,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.56
351250,King Alfred Crescent,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,29.08
351250,King Alfred Crescent,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.6
351250,King Alfred Crescent,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
351250,King Alfred Crescent,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
351250,King Alfred Crescent,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
351250,King Alfred Crescent,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
351250,King Alfred Crescent,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
351250,King Alfred Crescent,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
351250,King Alfred Crescent,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.17
351250,King Alfred Crescent,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.31
351250,King Alfred Crescent,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,20.03
351250,King Alfred Crescent,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.61
351250,King Alfred Crescent,2024-01-23T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
351250,King Alfred Crescent,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.9
351250,King Alfred Crescent,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.4
351250,King Alfred Crescent,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.2
351250,King Alfred Crescent,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
351250,King Alfred Crescent,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
351250,King Alfred Crescent,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
351250,King Alfred Crescent,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.34
351250,King Alfred Crescent,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.27
351250,King Alfred Crescent,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.68
351250,King Alfred Crescent,2024-01-23T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
351250,King Alfred Crescent,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
351250,King Alfred Crescent,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
351250,King Alfred Crescent,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
351250,King Alfred Crescent,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
351250,King Alfred Crescent,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
351250,King Alfred Crescent,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
351250,King Alfred Crescent,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.1
351250,King Alfred Crescent,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.3
351250,King Alfred Crescent,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.13
351250,King Alfred Crescent,2024-01-23T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
351250,King Alfred Crescent,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
351250,King Alfred Crescent,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
351250,King Alfred Crescent,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
351250,King Alfred Crescent,2024-01-23T07:30:00.000+00:00,transformer,,Temperature,C,21.5
351250,King Alfred Crescent,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
351250,King Alfred Crescent,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
351250,King Alfred Crescent,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
351250,King Alfred Crescent,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
351250,King Alfred Crescent,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
351250,King Alfred Crescent,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
351250,King Alfred Crescent,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
351250,King Alfred Crescent,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
351250,King Alfred Crescent,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
351250,King Alfred Crescent,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.76
351250,King Alfred Crescent,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,29.6
351250,King Alfred Crescent,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.41
351250,King Alfred Crescent,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
351250,King Alfred Crescent,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
351250,King Alfred Crescent,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
351250,King Alfred Crescent,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
351250,King Alfred Crescent,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
351250,King Alfred Crescent,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
351250,King Alfred Crescent,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
351250,King Alfred Crescent,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.59
351250,King Alfred Crescent,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.11
351250,King Alfred Crescent,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,19.11
351250,King Alfred Crescent,2024-01-23T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.7
351250,King Alfred Crescent,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.0
351250,King Alfred Crescent,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.4
351250,King Alfred Crescent,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.8
351250,King Alfred Crescent,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
351250,King Alfred Crescent,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
351250,King Alfred Crescent,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
351250,King Alfred Crescent,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.56
351250,King Alfred Crescent,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.75
351250,King Alfred Crescent,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.93
351250,King Alfred Crescent,2024-01-23T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
351250,King Alfred Crescent,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
351250,King Alfred Crescent,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
351250,King Alfred Crescent,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
351250,King Alfred Crescent,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
351250,King Alfred Crescent,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
351250,King Alfred Crescent,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
351250,King Alfred Crescent,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
351250,King Alfred Crescent,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.66
351250,King Alfred Crescent,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.01
351250,King Alfred Crescent,2024-01-23T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
351250,King Alfred Crescent,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
351250,King Alfred Crescent,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
351250,King Alfred Crescent,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
351250,King Alfred Crescent,2024-01-23T07:20:00.000+00:00,transformer,,Temperature,C,21.5
351250,King Alfred Crescent,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
351250,King Alfred Crescent,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
351250,King Alfred Crescent,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
351250,King Alfred Crescent,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
351250,King Alfred Crescent,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
351250,King Alfred Crescent,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
351250,King Alfred Crescent,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
351250,King Alfred Crescent,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
351250,King Alfred Crescent,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
351250,King Alfred Crescent,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.09
351250,King Alfred Crescent,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.51
351250,King Alfred Crescent,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.06
351250,King Alfred Crescent,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
351250,King Alfred Crescent,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
351250,King Alfred Crescent,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
351250,King Alfred Crescent,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
351250,King Alfred Crescent,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
351250,King Alfred Crescent,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.93
351250,King Alfred Crescent,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.69
351250,King Alfred Crescent,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.34
351250,King Alfred Crescent,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.34
351250,King Alfred Crescent,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,20.47
351250,King Alfred Crescent,2024-01-23T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,50.2
351250,King Alfred Crescent,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.8
351250,King Alfred Crescent,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.2
351250,King Alfred Crescent,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.8
351250,King Alfred Crescent,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
351250,King Alfred Crescent,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
351250,King Alfred Crescent,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
351250,King Alfred Crescent,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.21
351250,King Alfred Crescent,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.78
351250,King Alfred Crescent,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.54
351250,King Alfred Crescent,2024-01-23T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
351250,King Alfred Crescent,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
351250,King Alfred Crescent,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
351250,King Alfred Crescent,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
351250,King Alfred Crescent,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
351250,King Alfred Crescent,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
351250,King Alfred Crescent,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
351250,King Alfred Crescent,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.08
351250,King Alfred Crescent,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.82
351250,King Alfred Crescent,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.65
351250,King Alfred Crescent,2024-01-23T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
351250,King Alfred Crescent,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
351250,King Alfred Crescent,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
351250,King Alfred Crescent,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
351250,King Alfred Crescent,2024-01-23T07:10:00.000+00:00,transformer,,Temperature,C,21.4
351250,King Alfred Crescent,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
351250,King Alfred Crescent,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
351250,King Alfred Crescent,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
351250,King Alfred Crescent,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
351250,King Alfred Crescent,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
351250,King Alfred Crescent,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
351250,King Alfred Crescent,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
351250,King Alfred Crescent,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
351250,King Alfred Crescent,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
351250,King Alfred Crescent,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.63
351250,King Alfred Crescent,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.95
351250,King Alfred Crescent,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.66
351250,King Alfred Crescent,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
351250,King Alfred Crescent,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
351250,King Alfred Crescent,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
351250,King Alfred Crescent,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
351250,King Alfred Crescent,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
351250,King Alfred Crescent,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.19
351250,King Alfred Crescent,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.12
351250,King Alfred Crescent,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.53
351250,King Alfred Crescent,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.53
351250,King Alfred Crescent,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.49
351250,King Alfred Crescent,2024-01-23T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,45.3
351250,King Alfred Crescent,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.0
351250,King Alfred Crescent,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.7
351250,King Alfred Crescent,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.0
351250,King Alfred Crescent,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
351250,King Alfred Crescent,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
351250,King Alfred Crescent,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
351250,King Alfred Crescent,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.12
351250,King Alfred Crescent,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.55
351250,King Alfred Crescent,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.88
351250,King Alfred Crescent,2024-01-23T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
351250,King Alfred Crescent,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
351250,King Alfred Crescent,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
351250,King Alfred Crescent,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
351250,King Alfred Crescent,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
351250,King Alfred Crescent,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
351250,King Alfred Crescent,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
351250,King Alfred Crescent,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.62
351250,King Alfred Crescent,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.1
351250,King Alfred Crescent,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.19
351250,King Alfred Crescent,2024-01-23T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
351250,King Alfred Crescent,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
351250,King Alfred Crescent,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
351250,King Alfred Crescent,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
351250,King Alfred Crescent,2024-01-23T07:00:00.000+00:00,transformer,,Temperature,C,21.4
351250,King Alfred Crescent,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
351250,King Alfred Crescent,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.29
351250,King Alfred Crescent,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
351250,King Alfred Crescent,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
351250,King Alfred Crescent,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
351250,King Alfred Crescent,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.46
351250,King Alfred Crescent,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
351250,King Alfred Crescent,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
351250,King Alfred Crescent,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
351250,King Alfred Crescent,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.27
351250,King Alfred Crescent,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.17
351250,King Alfred Crescent,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.56
351250,King Alfred Crescent,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
351250,King Alfred Crescent,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
351250,King Alfred Crescent,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
351250,King Alfred Crescent,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
351250,King Alfred Crescent,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
351250,King Alfred Crescent,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.93
351250,King Alfred Crescent,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.71
351250,King Alfred Crescent,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.89
351250,King Alfred Crescent,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.68
351250,King Alfred Crescent,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.63
351250,King Alfred Crescent,2024-01-23T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.9
351250,King Alfred Crescent,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.0
351250,King Alfred Crescent,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.1
351250,King Alfred Crescent,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.2
351250,King Alfred Crescent,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
351250,King Alfred Crescent,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
351250,King Alfred Crescent,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
351250,King Alfred Crescent,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.42
351250,King Alfred Crescent,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.96
351250,King Alfred Crescent,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.13
351250,King Alfred Crescent,2024-01-23T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
351250,King Alfred Crescent,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
351250,King Alfred Crescent,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
351250,King Alfred Crescent,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
351250,King Alfred Crescent,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
351250,King Alfred Crescent,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
351250,King Alfred Crescent,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
351250,King Alfred Crescent,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.77
351250,King Alfred Crescent,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.87
351250,King Alfred Crescent,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.69
351250,King Alfred Crescent,2024-01-23T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
351250,King Alfred Crescent,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
351250,King Alfred Crescent,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
351250,King Alfred Crescent,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
351250,King Alfred Crescent,2024-01-23T06:50:00.000+00:00,transformer,,Temperature,C,21.4
351250,King Alfred Crescent,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
351250,King Alfred Crescent,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.61
