Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
351250,King Alfred Crescent,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
351250,King Alfred Crescent,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
351250,King Alfred Crescent,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
351250,King Alfred Crescent,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
351250,King Alfred Crescent,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
351250,King Alfred Crescent,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
351250,King Alfred Crescent,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
351250,King Alfred Crescent,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.07
351250,King Alfred Crescent,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.5
351250,King Alfred Crescent,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,28.45
351250,King Alfred Crescent,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
351250,King Alfred Crescent,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
351250,King Alfred Crescent,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
351250,King Alfred Crescent,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
351250,King Alfred Crescent,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
351250,King Alfred Crescent,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
351250,King Alfred Crescent,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
351250,King Alfred Crescent,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.14
351250,King Alfred Crescent,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.33
351250,King Alfred Crescent,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.62
351250,King Alfred Crescent,2024-01-23T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.6
351250,King Alfred Crescent,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.6
351250,King Alfred Crescent,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.6
351250,King Alfred Crescent,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.8
351250,King Alfred Crescent,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
351250,King Alfred Crescent,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
351250,King Alfred Crescent,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
351250,King Alfred Crescent,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.45
351250,King Alfred Crescent,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.12
351250,King Alfred Crescent,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
351250,King Alfred Crescent,2024-01-23T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
351250,King Alfred Crescent,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
351250,King Alfred Crescent,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.9
351250,King Alfred Crescent,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
351250,King Alfred Crescent,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
351250,King Alfred Crescent,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
351250,King Alfred Crescent,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
351250,King Alfred Crescent,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
351250,King Alfred Crescent,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.57
351250,King Alfred Crescent,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.99
351250,King Alfred Crescent,2024-01-23T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
351250,King Alfred Crescent,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
351250,King Alfred Crescent,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
351250,King Alfred Crescent,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
351250,King Alfred Crescent,2024-01-23T06:40:00.000+00:00,transformer,,Temperature,C,21.4
351250,King Alfred Crescent,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
351250,King Alfred Crescent,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.75
351250,King Alfred Crescent,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
351250,King Alfred Crescent,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
351250,King Alfred Crescent,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
351250,King Alfred Crescent,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
351250,King Alfred Crescent,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
351250,King Alfred Crescent,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
351250,King Alfred Crescent,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
351250,King Alfred Crescent,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.48
351250,King Alfred Crescent,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.02
351250,King Alfred Crescent,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,25.61
351250,King Alfred Crescent,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
351250,King Alfred Crescent,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
351250,King Alfred Crescent,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
351250,King Alfred Crescent,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
351250,King Alfred Crescent,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
351250,King Alfred Crescent,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.6
351250,King Alfred Crescent,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
351250,King Alfred Crescent,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.79
351250,King Alfred Crescent,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.2
351250,King Alfred Crescent,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.4
351250,King Alfred Crescent,2024-01-23T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,47.2
351250,King Alfred Crescent,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.0
351250,King Alfred Crescent,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
351250,King Alfred Crescent,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.5
351250,King Alfred Crescent,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
351250,King Alfred Crescent,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
351250,King Alfred Crescent,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
351250,King Alfred Crescent,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.58
351250,King Alfred Crescent,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.77
351250,King Alfred Crescent,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.18
351250,King Alfred Crescent,2024-01-23T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
351250,King Alfred Crescent,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
351250,King Alfred Crescent,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
351250,King Alfred Crescent,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
351250,King Alfred Crescent,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
351250,King Alfred Crescent,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
351250,King Alfred Crescent,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
351250,King Alfred Crescent,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.52
351250,King Alfred Crescent,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.49
351250,King Alfred Crescent,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.72
351250,King Alfred Crescent,2024-01-23T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
351250,King Alfred Crescent,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
351250,King Alfred Crescent,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
351250,King Alfred Crescent,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
351250,King Alfred Crescent,2024-01-23T06:30:00.000+00:00,transformer,,Temperature,C,21.5
351250,King Alfred Crescent,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
351250,King Alfred Crescent,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.23
351250,King Alfred Crescent,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
351250,King Alfred Crescent,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
351250,King Alfred Crescent,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
351250,King Alfred Crescent,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
351250,King Alfred Crescent,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
351250,King Alfred Crescent,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
351250,King Alfred Crescent,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
351250,King Alfred Crescent,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.9
351250,King Alfred Crescent,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.47
351250,King Alfred Crescent,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.3
351250,King Alfred Crescent,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
351250,King Alfred Crescent,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
351250,King Alfred Crescent,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
351250,King Alfred Crescent,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
351250,King Alfred Crescent,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.09
351250,King Alfred Crescent,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.95
351250,King Alfred Crescent,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.28
351250,King Alfred Crescent,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.94
351250,King Alfred Crescent,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.64
351250,King Alfred Crescent,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.87
351250,King Alfred Crescent,2024-01-23T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
351250,King Alfred Crescent,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.3
351250,King Alfred Crescent,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
351250,King Alfred Crescent,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.2
351250,King Alfred Crescent,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
351250,King Alfred Crescent,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
351250,King Alfred Crescent,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
351250,King Alfred Crescent,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.61
351250,King Alfred Crescent,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.72
351250,King Alfred Crescent,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.34
351250,King Alfred Crescent,2024-01-23T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
351250,King Alfred Crescent,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
351250,King Alfred Crescent,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
351250,King Alfred Crescent,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
351250,King Alfred Crescent,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
351250,King Alfred Crescent,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
351250,King Alfred Crescent,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
351250,King Alfred Crescent,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.41
351250,King Alfred Crescent,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.62
351250,King Alfred Crescent,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.86
351250,King Alfred Crescent,2024-01-23T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
351250,King Alfred Crescent,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
351250,King Alfred Crescent,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
351250,King Alfred Crescent,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
351250,King Alfred Crescent,2024-01-23T06:20:00.000+00:00,transformer,,Temperature,C,21.5
351250,King Alfred Crescent,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
351250,King Alfred Crescent,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.92
351250,King Alfred Crescent,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
351250,King Alfred Crescent,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
351250,King Alfred Crescent,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
351250,King Alfred Crescent,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
351250,King Alfred Crescent,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
351250,King Alfred Crescent,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
351250,King Alfred Crescent,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
351250,King Alfred Crescent,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.96
351250,King Alfred Crescent,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.97
351250,King Alfred Crescent,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.07
351250,King Alfred Crescent,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
351250,King Alfred Crescent,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
351250,King Alfred Crescent,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
351250,King Alfred Crescent,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
351250,King Alfred Crescent,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.12
351250,King Alfred Crescent,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.22
351250,King Alfred Crescent,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.81
351250,King Alfred Crescent,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.28
351250,King Alfred Crescent,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.42
351250,King Alfred Crescent,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.72
351250,King Alfred Crescent,2024-01-23T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.2
351250,King Alfred Crescent,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.6
351250,King Alfred Crescent,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
351250,King Alfred Crescent,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.9
351250,King Alfred Crescent,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
351250,King Alfred Crescent,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
351250,King Alfred Crescent,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
351250,King Alfred Crescent,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.61
351250,King Alfred Crescent,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.23
351250,King Alfred Crescent,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.82
351250,King Alfred Crescent,2024-01-23T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
351250,King Alfred Crescent,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
351250,King Alfred Crescent,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
351250,King Alfred Crescent,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
351250,King Alfred Crescent,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
351250,King Alfred Crescent,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
351250,King Alfred Crescent,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
351250,King Alfred Crescent,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.37
351250,King Alfred Crescent,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.8
351250,King Alfred Crescent,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.2
351250,King Alfred Crescent,2024-01-23T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
351250,King Alfred Crescent,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
351250,King Alfred Crescent,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
351250,King Alfred Crescent,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
351250,King Alfred Crescent,2024-01-23T06:10:00.000+00:00,transformer,,Temperature,C,21.5
351250,King Alfred Crescent,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
351250,King Alfred Crescent,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.47
351250,King Alfred Crescent,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
351250,King Alfred Crescent,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
351250,King Alfred Crescent,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
351250,King Alfred Crescent,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
351250,King Alfred Crescent,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
351250,King Alfred Crescent,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
351250,King Alfred Crescent,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
351250,King Alfred Crescent,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.26
351250,King Alfred Crescent,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.45
351250,King Alfred Crescent,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.74
351250,King Alfred Crescent,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
351250,King Alfred Crescent,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
351250,King Alfred Crescent,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
351250,King Alfred Crescent,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
351250,King Alfred Crescent,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.18
351250,King Alfred Crescent,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.11
351250,King Alfred Crescent,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.78
351250,King Alfred Crescent,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.31
351250,King Alfred Crescent,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.87
351250,King Alfred Crescent,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.77
351250,King Alfred Crescent,2024-01-23T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
351250,King Alfred Crescent,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
351250,King Alfred Crescent,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
351250,King Alfred Crescent,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.2
351250,King Alfred Crescent,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
351250,King Alfred Crescent,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
351250,King Alfred Crescent,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
351250,King Alfred Crescent,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.81
351250,King Alfred Crescent,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.03
351250,King Alfred Crescent,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.53
351250,King Alfred Crescent,2024-01-23T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
351250,King Alfred Crescent,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
351250,King Alfred Crescent,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
351250,King Alfred Crescent,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
351250,King Alfred Crescent,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
351250,King Alfred Crescent,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
351250,King Alfred Crescent,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
351250,King Alfred Crescent,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.35
351250,King Alfred Crescent,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.29
351250,King Alfred Crescent,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.92
351250,King Alfred Crescent,2024-01-23T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
351250,King Alfred Crescent,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
351250,King Alfred Crescent,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
351250,King Alfred Crescent,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
351250,King Alfred Crescent,2024-01-23T06:00:00.000+00:00,transformer,,Temperature,C,21.5
351250,King Alfred Crescent,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
351250,King Alfred Crescent,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
351250,King Alfred Crescent,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
351250,King Alfred Crescent,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
351250,King Alfred Crescent,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
351250,King Alfred Crescent,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
351250,King Alfred Crescent,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
351250,King Alfred Crescent,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
351250,King Alfred Crescent,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
351250,King Alfred Crescent,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.47
351250,King Alfred Crescent,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.19
351250,King Alfred Crescent,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.22
351250,King Alfred Crescent,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
351250,King Alfred Crescent,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
351250,King Alfred Crescent,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
351250,King Alfred Crescent,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
351250,King Alfred Crescent,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
351250,King Alfred Crescent,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
351250,King Alfred Crescent,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.03
351250,King Alfred Crescent,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.85
351250,King Alfred Crescent,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.75
351250,King Alfred Crescent,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.32
351250,King Alfred Crescent,2024-01-23T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
351250,King Alfred Crescent,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
351250,King Alfred Crescent,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
351250,King Alfred Crescent,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.0
351250,King Alfred Crescent,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
351250,King Alfred Crescent,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
351250,King Alfred Crescent,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
351250,King Alfred Crescent,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.62
351250,King Alfred Crescent,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.46
351250,King Alfred Crescent,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.26
351250,King Alfred Crescent,2024-01-23T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
351250,King Alfred Crescent,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
351250,King Alfred Crescent,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
351250,King Alfred Crescent,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
351250,King Alfred Crescent,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
351250,King Alfred Crescent,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
351250,King Alfred Crescent,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
351250,King Alfred Crescent,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.67
351250,King Alfred Crescent,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.29
351250,King Alfred Crescent,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.38
351250,King Alfred Crescent,2024-01-23T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
351250,King Alfred Crescent,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
351250,King Alfred Crescent,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
351250,King Alfred Crescent,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
351250,King Alfred Crescent,2024-01-23T05:50:00.000+00:00,transformer,,Temperature,C,21.6
351250,King Alfred Crescent,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
351250,King Alfred Crescent,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
351250,King Alfred Crescent,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
351250,King Alfred Crescent,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
351250,King Alfred Crescent,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
351250,King Alfred Crescent,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
351250,King Alfred Crescent,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
351250,King Alfred Crescent,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
351250,King Alfred Crescent,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
351250,King Alfred Crescent,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.15
351250,King Alfred Crescent,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.49
351250,King Alfred Crescent,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.97
351250,King Alfred Crescent,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
351250,King Alfred Crescent,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
351250,King Alfred Crescent,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
351250,King Alfred Crescent,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
351250,King Alfred Crescent,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
351250,King Alfred Crescent,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
351250,King Alfred Crescent,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.46
351250,King Alfred Crescent,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.48
351250,King Alfred Crescent,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.62
351250,King Alfred Crescent,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.58
351250,King Alfred Crescent,2024-01-23T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
351250,King Alfred Crescent,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.6
351250,King Alfred Crescent,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
351250,King Alfred Crescent,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.5
351250,King Alfred Crescent,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
351250,King Alfred Crescent,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
351250,King Alfred Crescent,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
351250,King Alfred Crescent,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.7
351250,King Alfred Crescent,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.83
351250,King Alfred Crescent,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.32
351250,King Alfred Crescent,2024-01-23T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
351250,King Alfred Crescent,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
351250,King Alfred Crescent,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
351250,King Alfred Crescent,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
351250,King Alfred Crescent,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
351250,King Alfred Crescent,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
351250,King Alfred Crescent,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
351250,King Alfred Crescent,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.86
351250,King Alfred Crescent,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.53
351250,King Alfred Crescent,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.57
351250,King Alfred Crescent,2024-01-23T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
351250,King Alfred Crescent,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
351250,King Alfred Crescent,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
351250,King Alfred Crescent,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
351250,King Alfred Crescent,2024-01-23T05:40:00.000+00:00,transformer,,Temperature,C,21.6
351250,King Alfred Crescent,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
351250,King Alfred Crescent,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
351250,King Alfred Crescent,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
351250,King Alfred Crescent,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
351250,King Alfred Crescent,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
351250,King Alfred Crescent,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
351250,King Alfred Crescent,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
351250,King Alfred Crescent,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
351250,King Alfred Crescent,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
351250,King Alfred Crescent,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.04
351250,King Alfred Crescent,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.99
351250,King Alfred Crescent,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.48
351250,King Alfred Crescent,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
351250,King Alfred Crescent,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
351250,King Alfred Crescent,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
351250,King Alfred Crescent,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
351250,King Alfred Crescent,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.3
351250,King Alfred Crescent,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.8
351250,King Alfred Crescent,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.86
351250,King Alfred Crescent,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.96
351250,King Alfred Crescent,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.49
351250,King Alfred Crescent,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.33
351250,King Alfred Crescent,2024-01-23T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
351250,King Alfred Crescent,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
351250,King Alfred Crescent,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
351250,King Alfred Crescent,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.2
351250,King Alfred Crescent,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
351250,King Alfred Crescent,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
351250,King Alfred Crescent,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
351250,King Alfred Crescent,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.77
351250,King Alfred Crescent,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.39
351250,King Alfred Crescent,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.23
351250,King Alfred Crescent,2024-01-23T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
351250,King Alfred Crescent,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
351250,King Alfred Crescent,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
351250,King Alfred Crescent,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
351250,King Alfred Crescent,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
351250,King Alfred Crescent,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
351250,King Alfred Crescent,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
351250,King Alfred Crescent,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.85
351250,King Alfred Crescent,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.35
351250,King Alfred Crescent,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.73
351250,King Alfred Crescent,2024-01-23T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
351250,King Alfred Crescent,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
351250,King Alfred Crescent,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
351250,King Alfred Crescent,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
351250,King Alfred Crescent,2024-01-23T05:30:00.000+00:00,transformer,,Temperature,C,21.6
351250,King Alfred Crescent,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
351250,King Alfred Crescent,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
351250,King Alfred Crescent,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
351250,King Alfred Crescent,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
351250,King Alfred Crescent,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
351250,King Alfred Crescent,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
351250,King Alfred Crescent,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
351250,King Alfred Crescent,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
351250,King Alfred Crescent,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
351250,King Alfred Crescent,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.59
351250,King Alfred Crescent,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.23
351250,King Alfred Crescent,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.28
351250,King Alfred Crescent,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,28.3
351250,King Alfred Crescent,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
351250,King Alfred Crescent,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
351250,King Alfred Crescent,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
351250,King Alfred Crescent,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.11
351250,King Alfred Crescent,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.76
351250,King Alfred Crescent,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.75
351250,King Alfred Crescent,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.66
351250,King Alfred Crescent,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.71
351250,King Alfred Crescent,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.74
351250,King Alfred Crescent,2024-01-23T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
351250,King Alfred Crescent,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
351250,King Alfred Crescent,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
351250,King Alfred Crescent,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.5
351250,King Alfred Crescent,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
351250,King Alfred Crescent,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
351250,King Alfred Crescent,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
351250,King Alfred Crescent,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.62
351250,King Alfred Crescent,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.96
351250,King Alfred Crescent,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.35
351250,King Alfred Crescent,2024-01-23T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
351250,King Alfred Crescent,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
351250,King Alfred Crescent,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
351250,King Alfred Crescent,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
351250,King Alfred Crescent,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
351250,King Alfred Crescent,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
351250,King Alfred Crescent,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
351250,King Alfred Crescent,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.25
351250,King Alfred Crescent,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.18
351250,King Alfred Crescent,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.06
351250,King Alfred Crescent,2024-01-23T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
351250,King Alfred Crescent,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
351250,King Alfred Crescent,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
351250,King Alfred Crescent,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
351250,King Alfred Crescent,2024-01-23T05:20:00.000+00:00,transformer,,Temperature,C,21.7
351250,King Alfred Crescent,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
351250,King Alfred Crescent,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
351250,King Alfred Crescent,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
351250,King Alfred Crescent,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
351250,King Alfred Crescent,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
351250,King Alfred Crescent,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
351250,King Alfred Crescent,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
351250,King Alfred Crescent,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
351250,King Alfred Crescent,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
351250,King Alfred Crescent,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.53
351250,King Alfred Crescent,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.84
351250,King Alfred Crescent,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.16
351250,King Alfred Crescent,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,31.9
351250,King Alfred Crescent,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
351250,King Alfred Crescent,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
351250,King Alfred Crescent,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
351250,King Alfred Crescent,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
351250,King Alfred Crescent,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
351250,King Alfred Crescent,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.85
351250,King Alfred Crescent,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.13
351250,King Alfred Crescent,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.61
351250,King Alfred Crescent,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.88
351250,King Alfred Crescent,2024-01-23T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
351250,King Alfred Crescent,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.1
351250,King Alfred Crescent,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
351250,King Alfred Crescent,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.1
351250,King Alfred Crescent,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
351250,King Alfred Crescent,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
351250,King Alfred Crescent,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
351250,King Alfred Crescent,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.55
351250,King Alfred Crescent,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.41
351250,King Alfred Crescent,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.34
351250,King Alfred Crescent,2024-01-23T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
351250,King Alfred Crescent,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
351250,King Alfred Crescent,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
351250,King Alfred Crescent,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
351250,King Alfred Crescent,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
351250,King Alfred Crescent,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
351250,King Alfred Crescent,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
351250,King Alfred Crescent,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.13
351250,King Alfred Crescent,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.43
351250,King Alfred Crescent,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.01
351250,King Alfred Crescent,2024-01-23T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
351250,King Alfred Crescent,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
351250,King Alfred Crescent,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
351250,King Alfred Crescent,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
351250,King Alfred Crescent,2024-01-23T05:10:00.000+00:00,transformer,,Temperature,C,21.7
351250,King Alfred Crescent,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
351250,King Alfred Crescent,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
351250,King Alfred Crescent,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
351250,King Alfred Crescent,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
351250,King Alfred Crescent,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
351250,King Alfred Crescent,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
351250,King Alfred Crescent,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
351250,King Alfred Crescent,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
351250,King Alfred Crescent,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
351250,King Alfred Crescent,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.82
351250,King Alfred Crescent,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.45
351250,King Alfred Crescent,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.23
351250,King Alfred Crescent,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
351250,King Alfred Crescent,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
351250,King Alfred Crescent,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
351250,King Alfred Crescent,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
351250,King Alfred Crescent,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.02
351250,King Alfred Crescent,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.18
351250,King Alfred Crescent,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.83
351250,King Alfred Crescent,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.85
351250,King Alfred Crescent,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.51
351250,King Alfred Crescent,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.8
351250,King Alfred Crescent,2024-01-23T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
351250,King Alfred Crescent,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
351250,King Alfred Crescent,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
351250,King Alfred Crescent,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.1
351250,King Alfred Crescent,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
351250,King Alfred Crescent,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
351250,King Alfred Crescent,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
351250,King Alfred Crescent,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.57
351250,King Alfred Crescent,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.89
351250,King Alfred Crescent,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.07
351250,King Alfred Crescent,2024-01-23T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
351250,King Alfred Crescent,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
351250,King Alfred Crescent,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
351250,King Alfred Crescent,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
351250,King Alfred Crescent,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
351250,King Alfred Crescent,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
351250,King Alfred Crescent,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
351250,King Alfred Crescent,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.79
351250,King Alfred Crescent,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.98
351250,King Alfred Crescent,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.93
351250,King Alfred Crescent,2024-01-23T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
351250,King Alfred Crescent,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
