Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
351250,King Alfred Crescent,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
351250,King Alfred Crescent,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
351250,King Alfred Crescent,2024-01-23T05:00:00.000+00:00,transformer,,Temperature,C,21.8
351250,King Alfred Crescent,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
351250,King Alfred Crescent,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
351250,King Alfred Crescent,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
351250,King Alfred Crescent,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
351250,King Alfred Crescent,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
351250,King Alfred Crescent,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
351250,King Alfred Crescent,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
351250,King Alfred Crescent,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
351250,King Alfred Crescent,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
351250,King Alfred Crescent,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.21
351250,King Alfred Crescent,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.39
351250,King Alfred Crescent,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.8
351250,King Alfred Crescent,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
351250,King Alfred Crescent,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
351250,King Alfred Crescent,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
351250,King Alfred Crescent,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
351250,King Alfred Crescent,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.03
351250,King Alfred Crescent,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.99
351250,King Alfred Crescent,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.4
351250,King Alfred Crescent,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.12
351250,King Alfred Crescent,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.69
351250,King Alfred Crescent,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.07
351250,King Alfred Crescent,2024-01-23T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
351250,King Alfred Crescent,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
351250,King Alfred Crescent,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
351250,King Alfred Crescent,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.3
351250,King Alfred Crescent,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
351250,King Alfred Crescent,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
351250,King Alfred Crescent,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
351250,King Alfred Crescent,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.63
351250,King Alfred Crescent,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.51
351250,King Alfred Crescent,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.09
351250,King Alfred Crescent,2024-01-23T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
351250,King Alfred Crescent,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
351250,King Alfred Crescent,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
351250,King Alfred Crescent,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
351250,King Alfred Crescent,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
351250,King Alfred Crescent,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
351250,King Alfred Crescent,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
351250,King Alfred Crescent,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.84
351250,King Alfred Crescent,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.44
351250,King Alfred Crescent,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.27
351250,King Alfred Crescent,2024-01-23T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
351250,King Alfred Crescent,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
351250,King Alfred Crescent,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
351250,King Alfred Crescent,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
351250,King Alfred Crescent,2024-01-23T04:50:00.000+00:00,transformer,,Temperature,C,21.8
351250,King Alfred Crescent,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
351250,King Alfred Crescent,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
351250,King Alfred Crescent,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
351250,King Alfred Crescent,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
351250,King Alfred Crescent,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
351250,King Alfred Crescent,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
351250,King Alfred Crescent,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
351250,King Alfred Crescent,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
351250,King Alfred Crescent,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
351250,King Alfred Crescent,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.59
351250,King Alfred Crescent,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.64
351250,King Alfred Crescent,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.43
351250,King Alfred Crescent,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,31.1
351250,King Alfred Crescent,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
351250,King Alfred Crescent,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
351250,King Alfred Crescent,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
351250,King Alfred Crescent,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
351250,King Alfred Crescent,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
351250,King Alfred Crescent,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
351250,King Alfred Crescent,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.24
351250,King Alfred Crescent,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.9
351250,King Alfred Crescent,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.92
351250,King Alfred Crescent,2024-01-23T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
351250,King Alfred Crescent,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
351250,King Alfred Crescent,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
351250,King Alfred Crescent,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.5
351250,King Alfred Crescent,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
351250,King Alfred Crescent,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
351250,King Alfred Crescent,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
351250,King Alfred Crescent,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.64
351250,King Alfred Crescent,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.71
351250,King Alfred Crescent,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.53
351250,King Alfred Crescent,2024-01-23T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
351250,King Alfred Crescent,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
351250,King Alfred Crescent,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
351250,King Alfred Crescent,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
351250,King Alfred Crescent,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
351250,King Alfred Crescent,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
351250,King Alfred Crescent,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
351250,King Alfred Crescent,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.62
351250,King Alfred Crescent,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.77
351250,King Alfred Crescent,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.72
351250,King Alfred Crescent,2024-01-23T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
351250,King Alfred Crescent,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
351250,King Alfred Crescent,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
351250,King Alfred Crescent,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
351250,King Alfred Crescent,2024-01-23T04:40:00.000+00:00,transformer,,Temperature,C,21.8
351250,King Alfred Crescent,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
351250,King Alfred Crescent,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
351250,King Alfred Crescent,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
351250,King Alfred Crescent,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
351250,King Alfred Crescent,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
351250,King Alfred Crescent,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
351250,King Alfred Crescent,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
351250,King Alfred Crescent,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
351250,King Alfred Crescent,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
351250,King Alfred Crescent,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.5
351250,King Alfred Crescent,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.38
351250,King Alfred Crescent,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.17
351250,King Alfred Crescent,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,28.3
351250,King Alfred Crescent,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
351250,King Alfred Crescent,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
351250,King Alfred Crescent,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
351250,King Alfred Crescent,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.51
351250,King Alfred Crescent,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.07
351250,King Alfred Crescent,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.01
351250,King Alfred Crescent,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.62
351250,King Alfred Crescent,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.99
351250,King Alfred Crescent,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.23
351250,King Alfred Crescent,2024-01-23T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
351250,King Alfred Crescent,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
351250,King Alfred Crescent,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
351250,King Alfred Crescent,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.0
351250,King Alfred Crescent,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
351250,King Alfred Crescent,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
351250,King Alfred Crescent,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
351250,King Alfred Crescent,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.49
351250,King Alfred Crescent,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.6
351250,King Alfred Crescent,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.31
351250,King Alfred Crescent,2024-01-23T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
351250,King Alfred Crescent,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
351250,King Alfred Crescent,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
351250,King Alfred Crescent,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
351250,King Alfred Crescent,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
351250,King Alfred Crescent,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
351250,King Alfred Crescent,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
351250,King Alfred Crescent,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.75
351250,King Alfred Crescent,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.1
351250,King Alfred Crescent,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.48
351250,King Alfred Crescent,2024-01-23T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
351250,King Alfred Crescent,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
351250,King Alfred Crescent,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
351250,King Alfred Crescent,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
351250,King Alfred Crescent,2024-01-23T04:30:00.000+00:00,transformer,,Temperature,C,21.8
351250,King Alfred Crescent,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
351250,King Alfred Crescent,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
351250,King Alfred Crescent,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
351250,King Alfred Crescent,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
351250,King Alfred Crescent,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
351250,King Alfred Crescent,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
351250,King Alfred Crescent,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
351250,King Alfred Crescent,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
351250,King Alfred Crescent,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
351250,King Alfred Crescent,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.87
351250,King Alfred Crescent,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.68
351250,King Alfred Crescent,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.02
351250,King Alfred Crescent,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
351250,King Alfred Crescent,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
351250,King Alfred Crescent,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
351250,King Alfred Crescent,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
351250,King Alfred Crescent,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.48
351250,King Alfred Crescent,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.28
351250,King Alfred Crescent,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.95
351250,King Alfred Crescent,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.54
351250,King Alfred Crescent,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.2
351250,King Alfred Crescent,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.9
351250,King Alfred Crescent,2024-01-23T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
351250,King Alfred Crescent,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
351250,King Alfred Crescent,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
351250,King Alfred Crescent,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.1
351250,King Alfred Crescent,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
351250,King Alfred Crescent,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
351250,King Alfred Crescent,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
351250,King Alfred Crescent,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.43
351250,King Alfred Crescent,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.07
351250,King Alfred Crescent,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.87
351250,King Alfred Crescent,2024-01-23T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
351250,King Alfred Crescent,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
351250,King Alfred Crescent,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
351250,King Alfred Crescent,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
351250,King Alfred Crescent,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
351250,King Alfred Crescent,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
351250,King Alfred Crescent,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
351250,King Alfred Crescent,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
351250,King Alfred Crescent,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.18
351250,King Alfred Crescent,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.08
351250,King Alfred Crescent,2024-01-23T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
351250,King Alfred Crescent,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
351250,King Alfred Crescent,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
351250,King Alfred Crescent,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
351250,King Alfred Crescent,2024-01-23T04:20:00.000+00:00,transformer,,Temperature,C,21.9
351250,King Alfred Crescent,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
351250,King Alfred Crescent,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
351250,King Alfred Crescent,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
351250,King Alfred Crescent,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
351250,King Alfred Crescent,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
351250,King Alfred Crescent,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
351250,King Alfred Crescent,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
351250,King Alfred Crescent,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
351250,King Alfred Crescent,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
351250,King Alfred Crescent,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.85
351250,King Alfred Crescent,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.45
351250,King Alfred Crescent,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.85
351250,King Alfred Crescent,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
351250,King Alfred Crescent,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
351250,King Alfred Crescent,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
351250,King Alfred Crescent,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
351250,King Alfred Crescent,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.19
351250,King Alfred Crescent,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.31
351250,King Alfred Crescent,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.45
351250,King Alfred Crescent,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.91
351250,King Alfred Crescent,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.43
351250,King Alfred Crescent,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.31
351250,King Alfred Crescent,2024-01-23T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
351250,King Alfred Crescent,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.3
351250,King Alfred Crescent,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
351250,King Alfred Crescent,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.7
351250,King Alfred Crescent,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
351250,King Alfred Crescent,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
351250,King Alfred Crescent,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
351250,King Alfred Crescent,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.65
351250,King Alfred Crescent,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.34
351250,King Alfred Crescent,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.62
351250,King Alfred Crescent,2024-01-23T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
351250,King Alfred Crescent,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
351250,King Alfred Crescent,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
351250,King Alfred Crescent,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
351250,King Alfred Crescent,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
351250,King Alfred Crescent,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
351250,King Alfred Crescent,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
351250,King Alfred Crescent,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.34
351250,King Alfred Crescent,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.79
351250,King Alfred Crescent,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.26
351250,King Alfred Crescent,2024-01-23T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
351250,King Alfred Crescent,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
351250,King Alfred Crescent,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
351250,King Alfred Crescent,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
351250,King Alfred Crescent,2024-01-23T04:10:00.000+00:00,transformer,,Temperature,C,21.9
351250,King Alfred Crescent,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
351250,King Alfred Crescent,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
351250,King Alfred Crescent,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
351250,King Alfred Crescent,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
351250,King Alfred Crescent,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
351250,King Alfred Crescent,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
351250,King Alfred Crescent,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
351250,King Alfred Crescent,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
351250,King Alfred Crescent,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
351250,King Alfred Crescent,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.9
351250,King Alfred Crescent,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.56
351250,King Alfred Crescent,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.19
351250,King Alfred Crescent,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
351250,King Alfred Crescent,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
351250,King Alfred Crescent,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
351250,King Alfred Crescent,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
351250,King Alfred Crescent,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.08
351250,King Alfred Crescent,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.34
351250,King Alfred Crescent,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.47
351250,King Alfred Crescent,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.4
351250,King Alfred Crescent,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.35
351250,King Alfred Crescent,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.77
351250,King Alfred Crescent,2024-01-23T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
351250,King Alfred Crescent,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.4
351250,King Alfred Crescent,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.3
351250,King Alfred Crescent,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.0
351250,King Alfred Crescent,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
351250,King Alfred Crescent,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
351250,King Alfred Crescent,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
351250,King Alfred Crescent,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.56
351250,King Alfred Crescent,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.02
351250,King Alfred Crescent,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.14
351250,King Alfred Crescent,2024-01-23T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
351250,King Alfred Crescent,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
351250,King Alfred Crescent,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
351250,King Alfred Crescent,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
351250,King Alfred Crescent,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
351250,King Alfred Crescent,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
351250,King Alfred Crescent,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
351250,King Alfred Crescent,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.12
351250,King Alfred Crescent,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.85
351250,King Alfred Crescent,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.85
351250,King Alfred Crescent,2024-01-23T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
351250,King Alfred Crescent,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
351250,King Alfred Crescent,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
351250,King Alfred Crescent,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
351250,King Alfred Crescent,2024-01-23T04:00:00.000+00:00,transformer,,Temperature,C,21.9
351250,King Alfred Crescent,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
351250,King Alfred Crescent,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
351250,King Alfred Crescent,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
351250,King Alfred Crescent,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
351250,King Alfred Crescent,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
351250,King Alfred Crescent,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
351250,King Alfred Crescent,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
351250,King Alfred Crescent,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
351250,King Alfred Crescent,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
351250,King Alfred Crescent,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.08
351250,King Alfred Crescent,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.22
351250,King Alfred Crescent,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.76
351250,King Alfred Crescent,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
351250,King Alfred Crescent,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
351250,King Alfred Crescent,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
351250,King Alfred Crescent,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
351250,King Alfred Crescent,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.14
351250,King Alfred Crescent,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.47
351250,King Alfred Crescent,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.61
351250,King Alfred Crescent,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.94
351250,King Alfred Crescent,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.11
351250,King Alfred Crescent,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.22
351250,King Alfred Crescent,2024-01-23T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
351250,King Alfred Crescent,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
351250,King Alfred Crescent,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.5
351250,King Alfred Crescent,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.0
351250,King Alfred Crescent,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
351250,King Alfred Crescent,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
351250,King Alfred Crescent,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
351250,King Alfred Crescent,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.86
351250,King Alfred Crescent,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
351250,King Alfred Crescent,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.88
351250,King Alfred Crescent,2024-01-23T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
351250,King Alfred Crescent,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
351250,King Alfred Crescent,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
351250,King Alfred Crescent,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
351250,King Alfred Crescent,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
351250,King Alfred Crescent,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
351250,King Alfred Crescent,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
351250,King Alfred Crescent,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.59
351250,King Alfred Crescent,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.72
351250,King Alfred Crescent,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.05
351250,King Alfred Crescent,2024-01-23T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
351250,King Alfred Crescent,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
351250,King Alfred Crescent,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
351250,King Alfred Crescent,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
351250,King Alfred Crescent,2024-01-23T03:50:00.000+00:00,transformer,,Temperature,C,21.9
351250,King Alfred Crescent,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
351250,King Alfred Crescent,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
351250,King Alfred Crescent,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
351250,King Alfred Crescent,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
351250,King Alfred Crescent,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
351250,King Alfred Crescent,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
351250,King Alfred Crescent,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
351250,King Alfred Crescent,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
351250,King Alfred Crescent,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
351250,King Alfred Crescent,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.39
351250,King Alfred Crescent,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.82
351250,King Alfred Crescent,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.16
351250,King Alfred Crescent,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
351250,King Alfred Crescent,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
351250,King Alfred Crescent,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
351250,King Alfred Crescent,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
351250,King Alfred Crescent,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
351250,King Alfred Crescent,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.45
351250,King Alfred Crescent,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.04
351250,King Alfred Crescent,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.41
351250,King Alfred Crescent,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.92
351250,King Alfred Crescent,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.12
351250,King Alfred Crescent,2024-01-23T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
351250,King Alfred Crescent,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.7
351250,King Alfred Crescent,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.7
351250,King Alfred Crescent,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.9
351250,King Alfred Crescent,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
351250,King Alfred Crescent,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
351250,King Alfred Crescent,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
351250,King Alfred Crescent,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.74
351250,King Alfred Crescent,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.76
351250,King Alfred Crescent,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.32
351250,King Alfred Crescent,2024-01-23T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
351250,King Alfred Crescent,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
351250,King Alfred Crescent,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
351250,King Alfred Crescent,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
351250,King Alfred Crescent,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
351250,King Alfred Crescent,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
351250,King Alfred Crescent,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
351250,King Alfred Crescent,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
351250,King Alfred Crescent,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.02
351250,King Alfred Crescent,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.63
351250,King Alfred Crescent,2024-01-23T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
351250,King Alfred Crescent,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
351250,King Alfred Crescent,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
351250,King Alfred Crescent,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
351250,King Alfred Crescent,2024-01-23T03:40:00.000+00:00,transformer,,Temperature,C,22.0
351250,King Alfred Crescent,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
351250,King Alfred Crescent,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
351250,King Alfred Crescent,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
351250,King Alfred Crescent,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
351250,King Alfred Crescent,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
351250,King Alfred Crescent,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
351250,King Alfred Crescent,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
351250,King Alfred Crescent,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
351250,King Alfred Crescent,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
351250,King Alfred Crescent,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.27
351250,King Alfred Crescent,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.7
351250,King Alfred Crescent,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.06
351250,King Alfred Crescent,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,36.1
351250,King Alfred Crescent,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
351250,King Alfred Crescent,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
351250,King Alfred Crescent,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
351250,King Alfred Crescent,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
351250,King Alfred Crescent,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
351250,King Alfred Crescent,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.19
351250,King Alfred Crescent,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.75
351250,King Alfred Crescent,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.83
351250,King Alfred Crescent,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.62
351250,King Alfred Crescent,2024-01-23T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
351250,King Alfred Crescent,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
351250,King Alfred Crescent,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
351250,King Alfred Crescent,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.5
351250,King Alfred Crescent,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
351250,King Alfred Crescent,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
351250,King Alfred Crescent,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
351250,King Alfred Crescent,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.71
351250,King Alfred Crescent,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.87
351250,King Alfred Crescent,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.09
351250,King Alfred Crescent,2024-01-23T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
351250,King Alfred Crescent,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
351250,King Alfred Crescent,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
351250,King Alfred Crescent,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
351250,King Alfred Crescent,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
351250,King Alfred Crescent,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
351250,King Alfred Crescent,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
351250,King Alfred Crescent,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.57
351250,King Alfred Crescent,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.05
351250,King Alfred Crescent,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.69
351250,King Alfred Crescent,2024-01-23T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
351250,King Alfred Crescent,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
351250,King Alfred Crescent,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
351250,King Alfred Crescent,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
351250,King Alfred Crescent,2024-01-23T03:30:00.000+00:00,transformer,,Temperature,C,22.0
351250,King Alfred Crescent,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
351250,King Alfred Crescent,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
351250,King Alfred Crescent,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
351250,King Alfred Crescent,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
351250,King Alfred Crescent,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
351250,King Alfred Crescent,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
351250,King Alfred Crescent,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
351250,King Alfred Crescent,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
351250,King Alfred Crescent,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
351250,King Alfred Crescent,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.02
351250,King Alfred Crescent,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.75
351250,King Alfred Crescent,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.4
351250,King Alfred Crescent,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
351250,King Alfred Crescent,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
351250,King Alfred Crescent,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
351250,King Alfred Crescent,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
351250,King Alfred Crescent,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.3
351250,King Alfred Crescent,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.05
351250,King Alfred Crescent,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.76
351250,King Alfred Crescent,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.39
351250,King Alfred Crescent,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.87
351250,King Alfred Crescent,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.16
351250,King Alfred Crescent,2024-01-23T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
351250,King Alfred Crescent,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
351250,King Alfred Crescent,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
351250,King Alfred Crescent,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.2
351250,King Alfred Crescent,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
351250,King Alfred Crescent,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
351250,King Alfred Crescent,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
351250,King Alfred Crescent,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.66
351250,King Alfred Crescent,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.96
351250,King Alfred Crescent,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.86
351250,King Alfred Crescent,2024-01-23T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
351250,King Alfred Crescent,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
351250,King Alfred Crescent,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
351250,King Alfred Crescent,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
351250,King Alfred Crescent,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
351250,King Alfred Crescent,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
351250,King Alfred Crescent,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
351250,King Alfred Crescent,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.66
351250,King Alfred Crescent,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.32
351250,King Alfred Crescent,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.27
351250,King Alfred Crescent,2024-01-23T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
351250,King Alfred Crescent,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
351250,King Alfred Crescent,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
351250,King Alfred Crescent,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
351250,King Alfred Crescent,2024-01-23T03:20:00.000+00:00,transformer,,Temperature,C,22.0
351250,King Alfred Crescent,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
351250,King Alfred Crescent,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
351250,King Alfred Crescent,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
351250,King Alfred Crescent,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
351250,King Alfred Crescent,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
351250,King Alfred Crescent,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
351250,King Alfred Crescent,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
351250,King Alfred Crescent,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
351250,King Alfred Crescent,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
351250,King Alfred Crescent,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.71
351250,King Alfred Crescent,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.15
351250,King Alfred Crescent,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.28
351250,King Alfred Crescent,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
351250,King Alfred Crescent,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
351250,King Alfred Crescent,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
351250,King Alfred Crescent,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
351250,King Alfred Crescent,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.22
351250,King Alfred Crescent,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.09
351250,King Alfred Crescent,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.93
351250,King Alfred Crescent,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.62
351250,King Alfred Crescent,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.87
351250,King Alfred Crescent,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.22
351250,King Alfred Crescent,2024-01-23T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
351250,King Alfred Crescent,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.6
351250,King Alfred Crescent,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.7
351250,King Alfred Crescent,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.8
351250,King Alfred Crescent,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
351250,King Alfred Crescent,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
351250,King Alfred Crescent,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
351250,King Alfred Crescent,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.72
351250,King Alfred Crescent,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.94
351250,King Alfred Crescent,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.16
351250,King Alfred Crescent,2024-01-23T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
351250,King Alfred Crescent,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
351250,King Alfred Crescent,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
351250,King Alfred Crescent,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
351250,King Alfred Crescent,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
351250,King Alfred Crescent,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
351250,King Alfred Crescent,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
