Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
351250,King Alfred Crescent,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.63
351250,King Alfred Crescent,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.32
351250,King Alfred Crescent,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.54
351250,King Alfred Crescent,2024-01-23T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
351250,King Alfred Crescent,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
351250,King Alfred Crescent,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
351250,King Alfred Crescent,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
351250,King Alfred Crescent,2024-01-23T03:10:00.000+00:00,transformer,,Temperature,C,22.0
351250,King Alfred Crescent,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
351250,King Alfred Crescent,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
351250,King Alfred Crescent,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
351250,King Alfred Crescent,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
351250,King Alfred Crescent,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
351250,King Alfred Crescent,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
351250,King Alfred Crescent,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
351250,King Alfred Crescent,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
351250,King Alfred Crescent,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
351250,King Alfred Crescent,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.98
351250,King Alfred Crescent,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.13
351250,King Alfred Crescent,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.92
351250,King Alfred Crescent,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,31.5
351250,King Alfred Crescent,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
351250,King Alfred Crescent,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
351250,King Alfred Crescent,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
351250,King Alfred Crescent,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.29
351250,King Alfred Crescent,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.3
351250,King Alfred Crescent,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.84
351250,King Alfred Crescent,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.21
351250,King Alfred Crescent,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.11
351250,King Alfred Crescent,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.09
351250,King Alfred Crescent,2024-01-23T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
351250,King Alfred Crescent,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.8
351250,King Alfred Crescent,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
351250,King Alfred Crescent,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.9
351250,King Alfred Crescent,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
351250,King Alfred Crescent,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
351250,King Alfred Crescent,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
351250,King Alfred Crescent,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.59
351250,King Alfred Crescent,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.85
351250,King Alfred Crescent,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.84
351250,King Alfred Crescent,2024-01-23T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
351250,King Alfred Crescent,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
351250,King Alfred Crescent,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
351250,King Alfred Crescent,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
351250,King Alfred Crescent,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
351250,King Alfred Crescent,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
351250,King Alfred Crescent,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
351250,King Alfred Crescent,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.01
351250,King Alfred Crescent,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.68
351250,King Alfred Crescent,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.18
351250,King Alfred Crescent,2024-01-23T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
351250,King Alfred Crescent,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
351250,King Alfred Crescent,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
351250,King Alfred Crescent,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
351250,King Alfred Crescent,2024-01-23T03:00:00.000+00:00,transformer,,Temperature,C,22.0
351250,King Alfred Crescent,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
351250,King Alfred Crescent,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
351250,King Alfred Crescent,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
351250,King Alfred Crescent,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
351250,King Alfred Crescent,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
351250,King Alfred Crescent,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
351250,King Alfred Crescent,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
351250,King Alfred Crescent,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
351250,King Alfred Crescent,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
351250,King Alfred Crescent,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.82
351250,King Alfred Crescent,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.64
351250,King Alfred Crescent,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.11
351250,King Alfred Crescent,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
351250,King Alfred Crescent,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
351250,King Alfred Crescent,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
351250,King Alfred Crescent,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
351250,King Alfred Crescent,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.32
351250,King Alfred Crescent,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.15
351250,King Alfred Crescent,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.82
351250,King Alfred Crescent,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.83
351250,King Alfred Crescent,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.26
351250,King Alfred Crescent,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.16
351250,King Alfred Crescent,2024-01-23T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
351250,King Alfred Crescent,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.3
351250,King Alfred Crescent,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.9
351250,King Alfred Crescent,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.1
351250,King Alfred Crescent,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
351250,King Alfred Crescent,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
351250,King Alfred Crescent,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
351250,King Alfred Crescent,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.66
351250,King Alfred Crescent,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.27
351250,King Alfred Crescent,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.8
351250,King Alfred Crescent,2024-01-23T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
351250,King Alfred Crescent,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
351250,King Alfred Crescent,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
351250,King Alfred Crescent,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
351250,King Alfred Crescent,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
351250,King Alfred Crescent,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
351250,King Alfred Crescent,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
351250,King Alfred Crescent,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.86
351250,King Alfred Crescent,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.94
351250,King Alfred Crescent,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.59
351250,King Alfred Crescent,2024-01-23T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
351250,King Alfred Crescent,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
351250,King Alfred Crescent,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
351250,King Alfred Crescent,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
351250,King Alfred Crescent,2024-01-23T02:50:00.000+00:00,transformer,,Temperature,C,22.1
351250,King Alfred Crescent,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
351250,King Alfred Crescent,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
351250,King Alfred Crescent,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
351250,King Alfred Crescent,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
351250,King Alfred Crescent,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
351250,King Alfred Crescent,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
351250,King Alfred Crescent,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
351250,King Alfred Crescent,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
351250,King Alfred Crescent,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
351250,King Alfred Crescent,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.34
351250,King Alfred Crescent,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.48
351250,King Alfred Crescent,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.55
351250,King Alfred Crescent,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
351250,King Alfred Crescent,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
351250,King Alfred Crescent,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
351250,King Alfred Crescent,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
351250,King Alfred Crescent,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.9
351250,King Alfred Crescent,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.93
351250,King Alfred Crescent,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.28
351250,King Alfred Crescent,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.93
351250,King Alfred Crescent,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.25
351250,King Alfred Crescent,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.39
351250,King Alfred Crescent,2024-01-23T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
351250,King Alfred Crescent,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.9
351250,King Alfred Crescent,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.4
351250,King Alfred Crescent,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.8
351250,King Alfred Crescent,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
351250,King Alfred Crescent,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
351250,King Alfred Crescent,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
351250,King Alfred Crescent,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.36
351250,King Alfred Crescent,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.8
351250,King Alfred Crescent,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.33
351250,King Alfred Crescent,2024-01-23T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
351250,King Alfred Crescent,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
351250,King Alfred Crescent,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.9
351250,King Alfred Crescent,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
351250,King Alfred Crescent,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
351250,King Alfred Crescent,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
351250,King Alfred Crescent,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
351250,King Alfred Crescent,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.11
351250,King Alfred Crescent,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.32
351250,King Alfred Crescent,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.1
351250,King Alfred Crescent,2024-01-23T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
351250,King Alfred Crescent,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
351250,King Alfred Crescent,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
351250,King Alfred Crescent,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.7
351250,King Alfred Crescent,2024-01-23T02:40:00.000+00:00,transformer,,Temperature,C,22.1
351250,King Alfred Crescent,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
351250,King Alfred Crescent,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
351250,King Alfred Crescent,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
351250,King Alfred Crescent,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
351250,King Alfred Crescent,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
351250,King Alfred Crescent,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
351250,King Alfred Crescent,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
351250,King Alfred Crescent,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
351250,King Alfred Crescent,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
351250,King Alfred Crescent,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.41
351250,King Alfred Crescent,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.38
351250,King Alfred Crescent,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.81
351250,King Alfred Crescent,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
351250,King Alfred Crescent,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
351250,King Alfred Crescent,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
351250,King Alfred Crescent,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
351250,King Alfred Crescent,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
351250,King Alfred Crescent,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
351250,King Alfred Crescent,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
351250,King Alfred Crescent,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.54
351250,King Alfred Crescent,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.9
351250,King Alfred Crescent,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.27
351250,King Alfred Crescent,2024-01-23T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
351250,King Alfred Crescent,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.1
351250,King Alfred Crescent,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.9
351250,King Alfred Crescent,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.1
351250,King Alfred Crescent,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
351250,King Alfred Crescent,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
351250,King Alfred Crescent,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
351250,King Alfred Crescent,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
351250,King Alfred Crescent,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.64
351250,King Alfred Crescent,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.69
351250,King Alfred Crescent,2024-01-23T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
351250,King Alfred Crescent,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
351250,King Alfred Crescent,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
351250,King Alfred Crescent,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
351250,King Alfred Crescent,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
351250,King Alfred Crescent,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
351250,King Alfred Crescent,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
351250,King Alfred Crescent,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.59
351250,King Alfred Crescent,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.3
351250,King Alfred Crescent,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.25
351250,King Alfred Crescent,2024-01-23T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
351250,King Alfred Crescent,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
351250,King Alfred Crescent,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
351250,King Alfred Crescent,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.3
351250,King Alfred Crescent,2024-01-23T02:30:00.000+00:00,transformer,,Temperature,C,22.2
351250,King Alfred Crescent,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
351250,King Alfred Crescent,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
351250,King Alfred Crescent,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
351250,King Alfred Crescent,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
351250,King Alfred Crescent,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
351250,King Alfred Crescent,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
351250,King Alfred Crescent,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
351250,King Alfred Crescent,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
351250,King Alfred Crescent,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
351250,King Alfred Crescent,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.14
351250,King Alfred Crescent,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.85
351250,King Alfred Crescent,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.22
351250,King Alfred Crescent,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
351250,King Alfred Crescent,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
351250,King Alfred Crescent,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
351250,King Alfred Crescent,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
351250,King Alfred Crescent,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.1
351250,King Alfred Crescent,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
351250,King Alfred Crescent,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.67
351250,King Alfred Crescent,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.61
351250,King Alfred Crescent,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.23
351250,King Alfred Crescent,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.34
351250,King Alfred Crescent,2024-01-23T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
351250,King Alfred Crescent,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.9
351250,King Alfred Crescent,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.9
351250,King Alfred Crescent,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.8
351250,King Alfred Crescent,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
351250,King Alfred Crescent,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
351250,King Alfred Crescent,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
351250,King Alfred Crescent,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.57
351250,King Alfred Crescent,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.75
351250,King Alfred Crescent,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.18
351250,King Alfred Crescent,2024-01-23T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
351250,King Alfred Crescent,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
351250,King Alfred Crescent,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
351250,King Alfred Crescent,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
351250,King Alfred Crescent,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
351250,King Alfred Crescent,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
351250,King Alfred Crescent,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
351250,King Alfred Crescent,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.2
351250,King Alfred Crescent,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.12
351250,King Alfred Crescent,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.56
351250,King Alfred Crescent,2024-01-23T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
351250,King Alfred Crescent,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
351250,King Alfred Crescent,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
351250,King Alfred Crescent,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
351250,King Alfred Crescent,2024-01-23T02:20:00.000+00:00,transformer,,Temperature,C,22.3
351250,King Alfred Crescent,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
351250,King Alfred Crescent,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
351250,King Alfred Crescent,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
351250,King Alfred Crescent,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
351250,King Alfred Crescent,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
351250,King Alfred Crescent,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
351250,King Alfred Crescent,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
351250,King Alfred Crescent,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
351250,King Alfred Crescent,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
351250,King Alfred Crescent,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.38
351250,King Alfred Crescent,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.12
351250,King Alfred Crescent,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.08
351250,King Alfred Crescent,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
351250,King Alfred Crescent,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
351250,King Alfred Crescent,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
351250,King Alfred Crescent,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
351250,King Alfred Crescent,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.05
351250,King Alfred Crescent,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.14
351250,King Alfred Crescent,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.66
351250,King Alfred Crescent,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.39
351250,King Alfred Crescent,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.12
351250,King Alfred Crescent,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.35
351250,King Alfred Crescent,2024-01-23T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
351250,King Alfred Crescent,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
351250,King Alfred Crescent,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.7
351250,King Alfred Crescent,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.9
351250,King Alfred Crescent,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
351250,King Alfred Crescent,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
351250,King Alfred Crescent,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
351250,King Alfred Crescent,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.65
351250,King Alfred Crescent,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.86
351250,King Alfred Crescent,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.74
351250,King Alfred Crescent,2024-01-23T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
351250,King Alfred Crescent,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
351250,King Alfred Crescent,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
351250,King Alfred Crescent,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
351250,King Alfred Crescent,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
351250,King Alfred Crescent,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
351250,King Alfred Crescent,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
351250,King Alfred Crescent,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.71
351250,King Alfred Crescent,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.59
351250,King Alfred Crescent,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.41
351250,King Alfred Crescent,2024-01-23T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
351250,King Alfred Crescent,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
351250,King Alfred Crescent,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
351250,King Alfred Crescent,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.7
351250,King Alfred Crescent,2024-01-23T02:10:00.000+00:00,transformer,,Temperature,C,22.4
351250,King Alfred Crescent,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
351250,King Alfred Crescent,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
351250,King Alfred Crescent,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
351250,King Alfred Crescent,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
351250,King Alfred Crescent,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
351250,King Alfred Crescent,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
351250,King Alfred Crescent,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
351250,King Alfred Crescent,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
351250,King Alfred Crescent,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
351250,King Alfred Crescent,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.75
351250,King Alfred Crescent,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.57
351250,King Alfred Crescent,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.5
351250,King Alfred Crescent,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
351250,King Alfred Crescent,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
351250,King Alfred Crescent,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
351250,King Alfred Crescent,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
351250,King Alfred Crescent,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.29
351250,King Alfred Crescent,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.01
351250,King Alfred Crescent,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.8
351250,King Alfred Crescent,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.69
351250,King Alfred Crescent,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.99
351250,King Alfred Crescent,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.79
351250,King Alfred Crescent,2024-01-23T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
351250,King Alfred Crescent,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
351250,King Alfred Crescent,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.1
351250,King Alfred Crescent,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.2
351250,King Alfred Crescent,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
351250,King Alfred Crescent,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
351250,King Alfred Crescent,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
351250,King Alfred Crescent,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.61
351250,King Alfred Crescent,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.82
351250,King Alfred Crescent,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.5
351250,King Alfred Crescent,2024-01-23T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
351250,King Alfred Crescent,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
351250,King Alfred Crescent,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
351250,King Alfred Crescent,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
351250,King Alfred Crescent,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
351250,King Alfred Crescent,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
351250,King Alfred Crescent,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
351250,King Alfred Crescent,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.06
351250,King Alfred Crescent,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.36
351250,King Alfred Crescent,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.19
351250,King Alfred Crescent,2024-01-23T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
351250,King Alfred Crescent,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
351250,King Alfred Crescent,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
351250,King Alfred Crescent,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
351250,King Alfred Crescent,2024-01-23T02:00:00.000+00:00,transformer,,Temperature,C,22.4
351250,King Alfred Crescent,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
351250,King Alfred Crescent,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.08
351250,King Alfred Crescent,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
351250,King Alfred Crescent,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
351250,King Alfred Crescent,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
351250,King Alfred Crescent,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
351250,King Alfred Crescent,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
351250,King Alfred Crescent,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
351250,King Alfred Crescent,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
351250,King Alfred Crescent,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.37
351250,King Alfred Crescent,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.17
351250,King Alfred Crescent,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.49
351250,King Alfred Crescent,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
351250,King Alfred Crescent,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
351250,King Alfred Crescent,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
351250,King Alfred Crescent,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
351250,King Alfred Crescent,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.43
351250,King Alfred Crescent,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.77
351250,King Alfred Crescent,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.75
351250,King Alfred Crescent,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.95
351250,King Alfred Crescent,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.79
351250,King Alfred Crescent,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.34
351250,King Alfred Crescent,2024-01-23T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
351250,King Alfred Crescent,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
351250,King Alfred Crescent,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
351250,King Alfred Crescent,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.3
351250,King Alfred Crescent,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
351250,King Alfred Crescent,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
351250,King Alfred Crescent,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
351250,King Alfred Crescent,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.64
351250,King Alfred Crescent,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.94
351250,King Alfred Crescent,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.67
351250,King Alfred Crescent,2024-01-23T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
351250,King Alfred Crescent,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
351250,King Alfred Crescent,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
351250,King Alfred Crescent,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
351250,King Alfred Crescent,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
351250,King Alfred Crescent,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
351250,King Alfred Crescent,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
351250,King Alfred Crescent,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.6
351250,King Alfred Crescent,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.53
351250,King Alfred Crescent,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.66
351250,King Alfred Crescent,2024-01-23T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
351250,King Alfred Crescent,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
351250,King Alfred Crescent,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
351250,King Alfred Crescent,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
351250,King Alfred Crescent,2024-01-23T01:50:00.000+00:00,transformer,,Temperature,C,22.5
351250,King Alfred Crescent,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
351250,King Alfred Crescent,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
351250,King Alfred Crescent,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
351250,King Alfred Crescent,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
351250,King Alfred Crescent,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
351250,King Alfred Crescent,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
351250,King Alfred Crescent,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
351250,King Alfred Crescent,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
351250,King Alfred Crescent,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
351250,King Alfred Crescent,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.2
351250,King Alfred Crescent,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.27
351250,King Alfred Crescent,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.66
351250,King Alfred Crescent,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
351250,King Alfred Crescent,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
351250,King Alfred Crescent,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
351250,King Alfred Crescent,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
351250,King Alfred Crescent,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.09
351250,King Alfred Crescent,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
351250,King Alfred Crescent,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.75
351250,King Alfred Crescent,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.79
351250,King Alfred Crescent,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.29
351250,King Alfred Crescent,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.81
351250,King Alfred Crescent,2024-01-23T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
351250,King Alfred Crescent,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
351250,King Alfred Crescent,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
351250,King Alfred Crescent,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.5
351250,King Alfred Crescent,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
351250,King Alfred Crescent,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
351250,King Alfred Crescent,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
351250,King Alfred Crescent,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.63
351250,King Alfred Crescent,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.96
351250,King Alfred Crescent,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.41
351250,King Alfred Crescent,2024-01-23T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
351250,King Alfred Crescent,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
351250,King Alfred Crescent,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
351250,King Alfred Crescent,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
351250,King Alfred Crescent,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
351250,King Alfred Crescent,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
351250,King Alfred Crescent,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
351250,King Alfred Crescent,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.3
351250,King Alfred Crescent,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.74
351250,King Alfred Crescent,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.71
351250,King Alfred Crescent,2024-01-23T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
351250,King Alfred Crescent,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
351250,King Alfred Crescent,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
351250,King Alfred Crescent,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
351250,King Alfred Crescent,2024-01-23T01:40:00.000+00:00,transformer,,Temperature,C,22.5
351250,King Alfred Crescent,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
351250,King Alfred Crescent,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
351250,King Alfred Crescent,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
351250,King Alfred Crescent,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
351250,King Alfred Crescent,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
351250,King Alfred Crescent,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
351250,King Alfred Crescent,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
351250,King Alfred Crescent,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
351250,King Alfred Crescent,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
351250,King Alfred Crescent,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.72
351250,King Alfred Crescent,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
351250,King Alfred Crescent,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.92
351250,King Alfred Crescent,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
351250,King Alfred Crescent,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
351250,King Alfred Crescent,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
351250,King Alfred Crescent,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
351250,King Alfred Crescent,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
351250,King Alfred Crescent,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
351250,King Alfred Crescent,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
351250,King Alfred Crescent,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.31
351250,King Alfred Crescent,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.47
351250,King Alfred Crescent,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.29
351250,King Alfred Crescent,2024-01-23T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.7
351250,King Alfred Crescent,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.9
351250,King Alfred Crescent,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.3
351250,King Alfred Crescent,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.3
351250,King Alfred Crescent,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
351250,King Alfred Crescent,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
351250,King Alfred Crescent,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
351250,King Alfred Crescent,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.61
351250,King Alfred Crescent,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.85
351250,King Alfred Crescent,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.52
351250,King Alfred Crescent,2024-01-23T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
351250,King Alfred Crescent,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
351250,King Alfred Crescent,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
351250,King Alfred Crescent,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
351250,King Alfred Crescent,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
351250,King Alfred Crescent,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
351250,King Alfred Crescent,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
351250,King Alfred Crescent,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.69
351250,King Alfred Crescent,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.61
351250,King Alfred Crescent,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.87
351250,King Alfred Crescent,2024-01-23T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
351250,King Alfred Crescent,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
351250,King Alfred Crescent,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
351250,King Alfred Crescent,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
351250,King Alfred Crescent,2024-01-23T01:30:00.000+00:00,transformer,,Temperature,C,22.6
351250,King Alfred Crescent,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
351250,King Alfred Crescent,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.63
351250,King Alfred Crescent,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
351250,King Alfred Crescent,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
351250,King Alfred Crescent,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
351250,King Alfred Crescent,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
351250,King Alfred Crescent,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
351250,King Alfred Crescent,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
351250,King Alfred Crescent,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
351250,King Alfred Crescent,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.61
351250,King Alfred Crescent,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.93
351250,King Alfred Crescent,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,23.68
351250,King Alfred Crescent,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
351250,King Alfred Crescent,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
351250,King Alfred Crescent,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
351250,King Alfred Crescent,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
351250,King Alfred Crescent,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.2
351250,King Alfred Crescent,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.18
351250,King Alfred Crescent,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.17
351250,King Alfred Crescent,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.1
351250,King Alfred Crescent,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.1
351250,King Alfred Crescent,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.12
351250,King Alfred Crescent,2024-01-23T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
351250,King Alfred Crescent,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.5
351250,King Alfred Crescent,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
351250,King Alfred Crescent,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.2
351250,King Alfred Crescent,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
351250,King Alfred Crescent,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
351250,King Alfred Crescent,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
351250,King Alfred Crescent,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.69
351250,King Alfred Crescent,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.81
351250,King Alfred Crescent,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.09
351250,King Alfred Crescent,2024-01-23T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
351250,King Alfred Crescent,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
