Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
351250,King Alfred Crescent,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
351250,King Alfred Crescent,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
351250,King Alfred Crescent,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
351250,King Alfred Crescent,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
351250,King Alfred Crescent,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
351250,King Alfred Crescent,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.68
351250,King Alfred Crescent,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.85
351250,King Alfred Crescent,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.91
351250,King Alfred Crescent,2024-01-23T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
351250,King Alfred Crescent,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
351250,King Alfred Crescent,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
351250,King Alfred Crescent,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
351250,King Alfred Crescent,2024-01-23T01:20:00.000+00:00,transformer,,Temperature,C,22.6
351250,King Alfred Crescent,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
351250,King Alfred Crescent,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
351250,King Alfred Crescent,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
351250,King Alfred Crescent,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
351250,King Alfred Crescent,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
351250,King Alfred Crescent,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
351250,King Alfred Crescent,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
351250,King Alfred Crescent,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
351250,King Alfred Crescent,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
351250,King Alfred Crescent,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.47
351250,King Alfred Crescent,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.77
351250,King Alfred Crescent,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.12
351250,King Alfred Crescent,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
351250,King Alfred Crescent,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
351250,King Alfred Crescent,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
351250,King Alfred Crescent,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
351250,King Alfred Crescent,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.06
351250,King Alfred Crescent,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.16
351250,King Alfred Crescent,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.57
351250,King Alfred Crescent,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.97
351250,King Alfred Crescent,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.18
351250,King Alfred Crescent,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.11
351250,King Alfred Crescent,2024-01-23T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
351250,King Alfred Crescent,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
351250,King Alfred Crescent,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
351250,King Alfred Crescent,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.5
351250,King Alfred Crescent,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
351250,King Alfred Crescent,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
351250,King Alfred Crescent,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
351250,King Alfred Crescent,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.79
351250,King Alfred Crescent,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.77
351250,King Alfred Crescent,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.31
351250,King Alfred Crescent,2024-01-23T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
351250,King Alfred Crescent,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
351250,King Alfred Crescent,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
351250,King Alfred Crescent,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
351250,King Alfred Crescent,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
351250,King Alfred Crescent,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
351250,King Alfred Crescent,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
351250,King Alfred Crescent,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.86
351250,King Alfred Crescent,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.16
351250,King Alfred Crescent,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.08
351250,King Alfred Crescent,2024-01-23T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
351250,King Alfred Crescent,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
351250,King Alfred Crescent,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
351250,King Alfred Crescent,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
351250,King Alfred Crescent,2024-01-23T01:10:00.000+00:00,transformer,,Temperature,C,22.6
351250,King Alfred Crescent,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
351250,King Alfred Crescent,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
351250,King Alfred Crescent,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
351250,King Alfred Crescent,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
351250,King Alfred Crescent,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
351250,King Alfred Crescent,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
351250,King Alfred Crescent,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
351250,King Alfred Crescent,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
351250,King Alfred Crescent,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
351250,King Alfred Crescent,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.62
351250,King Alfred Crescent,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.11
351250,King Alfred Crescent,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.5
351250,King Alfred Crescent,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
351250,King Alfred Crescent,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
351250,King Alfred Crescent,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
351250,King Alfred Crescent,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
351250,King Alfred Crescent,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.89
351250,King Alfred Crescent,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.27
351250,King Alfred Crescent,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.75
351250,King Alfred Crescent,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.84
351250,King Alfred Crescent,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.95
351250,King Alfred Crescent,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.17
351250,King Alfred Crescent,2024-01-23T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
351250,King Alfred Crescent,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.7
351250,King Alfred Crescent,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
351250,King Alfred Crescent,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.8
351250,King Alfred Crescent,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
351250,King Alfred Crescent,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
351250,King Alfred Crescent,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
351250,King Alfred Crescent,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.8
351250,King Alfred Crescent,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.9
351250,King Alfred Crescent,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.45
351250,King Alfred Crescent,2024-01-23T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
351250,King Alfred Crescent,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
351250,King Alfred Crescent,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
351250,King Alfred Crescent,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
351250,King Alfred Crescent,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.69
351250,King Alfred Crescent,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
351250,King Alfred Crescent,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
351250,King Alfred Crescent,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.69
351250,King Alfred Crescent,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.71
351250,King Alfred Crescent,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.79
351250,King Alfred Crescent,2024-01-23T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.6
351250,King Alfred Crescent,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
351250,King Alfred Crescent,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
351250,King Alfred Crescent,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.0
351250,King Alfred Crescent,2024-01-23T01:00:00.000+00:00,transformer,,Temperature,C,22.7
351250,King Alfred Crescent,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
351250,King Alfred Crescent,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.02
351250,King Alfred Crescent,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
351250,King Alfred Crescent,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
351250,King Alfred Crescent,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
351250,King Alfred Crescent,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
351250,King Alfred Crescent,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
351250,King Alfred Crescent,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
351250,King Alfred Crescent,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
351250,King Alfred Crescent,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.33
351250,King Alfred Crescent,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.57
351250,King Alfred Crescent,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,27.41
351250,King Alfred Crescent,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
351250,King Alfred Crescent,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
351250,King Alfred Crescent,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
351250,King Alfred Crescent,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
351250,King Alfred Crescent,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.97
351250,King Alfred Crescent,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.16
351250,King Alfred Crescent,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.85
351250,King Alfred Crescent,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.29
351250,King Alfred Crescent,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.99
351250,King Alfred Crescent,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.5
351250,King Alfred Crescent,2024-01-23T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
351250,King Alfred Crescent,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
351250,King Alfred Crescent,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.9
351250,King Alfred Crescent,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.1
351250,King Alfred Crescent,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
351250,King Alfred Crescent,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
351250,King Alfred Crescent,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
351250,King Alfred Crescent,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.67
351250,King Alfred Crescent,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.82
351250,King Alfred Crescent,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.93
351250,King Alfred Crescent,2024-01-23T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
351250,King Alfred Crescent,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
351250,King Alfred Crescent,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
351250,King Alfred Crescent,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
351250,King Alfred Crescent,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.68
351250,King Alfred Crescent,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
351250,King Alfred Crescent,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
351250,King Alfred Crescent,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.37
351250,King Alfred Crescent,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.75
351250,King Alfred Crescent,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.72
351250,King Alfred Crescent,2024-01-23T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.8
351250,King Alfred Crescent,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
351250,King Alfred Crescent,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
351250,King Alfred Crescent,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.6
351250,King Alfred Crescent,2024-01-23T00:50:00.000+00:00,transformer,,Temperature,C,22.8
351250,King Alfred Crescent,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
351250,King Alfred Crescent,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.22
351250,King Alfred Crescent,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
351250,King Alfred Crescent,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
351250,King Alfred Crescent,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
351250,King Alfred Crescent,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
351250,King Alfred Crescent,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
351250,King Alfred Crescent,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
351250,King Alfred Crescent,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
351250,King Alfred Crescent,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.33
351250,King Alfred Crescent,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.56
351250,King Alfred Crescent,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,28.15
351250,King Alfred Crescent,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,71.1
351250,King Alfred Crescent,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
351250,King Alfred Crescent,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
351250,King Alfred Crescent,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
351250,King Alfred Crescent,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
351250,King Alfred Crescent,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.6
351250,King Alfred Crescent,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.16
351250,King Alfred Crescent,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.91
351250,King Alfred Crescent,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.94
351250,King Alfred Crescent,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.83
351250,King Alfred Crescent,2024-01-23T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
351250,King Alfred Crescent,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.4
351250,King Alfred Crescent,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.5
351250,King Alfred Crescent,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.1
351250,King Alfred Crescent,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
351250,King Alfred Crescent,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
351250,King Alfred Crescent,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
351250,King Alfred Crescent,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.68
351250,King Alfred Crescent,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.84
351250,King Alfred Crescent,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.81
351250,King Alfred Crescent,2024-01-23T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
351250,King Alfred Crescent,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
351250,King Alfred Crescent,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
351250,King Alfred Crescent,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
351250,King Alfred Crescent,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.65
351250,King Alfred Crescent,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
351250,King Alfred Crescent,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
351250,King Alfred Crescent,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.26
351250,King Alfred Crescent,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.3
351250,King Alfred Crescent,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.7
351250,King Alfred Crescent,2024-01-23T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
351250,King Alfred Crescent,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
351250,King Alfred Crescent,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
351250,King Alfred Crescent,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.5
351250,King Alfred Crescent,2024-01-23T00:40:00.000+00:00,transformer,,Temperature,C,22.9
351250,King Alfred Crescent,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
351250,King Alfred Crescent,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.08
351250,King Alfred Crescent,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
351250,King Alfred Crescent,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
351250,King Alfred Crescent,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
351250,King Alfred Crescent,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
351250,King Alfred Crescent,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
351250,King Alfred Crescent,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
351250,King Alfred Crescent,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
351250,King Alfred Crescent,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.86
351250,King Alfred Crescent,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.08
351250,King Alfred Crescent,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,31.35
351250,King Alfred Crescent,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
351250,King Alfred Crescent,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
351250,King Alfred Crescent,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
351250,King Alfred Crescent,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
351250,King Alfred Crescent,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
351250,King Alfred Crescent,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
351250,King Alfred Crescent,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.9
351250,King Alfred Crescent,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.94
351250,King Alfred Crescent,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.07
351250,King Alfred Crescent,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.88
351250,King Alfred Crescent,2024-01-23T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
351250,King Alfred Crescent,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.9
351250,King Alfred Crescent,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.6
351250,King Alfred Crescent,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.6
351250,King Alfred Crescent,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
351250,King Alfred Crescent,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
351250,King Alfred Crescent,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
351250,King Alfred Crescent,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.59
351250,King Alfred Crescent,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.81
351250,King Alfred Crescent,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.61
351250,King Alfred Crescent,2024-01-23T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
351250,King Alfred Crescent,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
351250,King Alfred Crescent,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
351250,King Alfred Crescent,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
351250,King Alfred Crescent,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.75
351250,King Alfred Crescent,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
351250,King Alfred Crescent,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
351250,King Alfred Crescent,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.96
351250,King Alfred Crescent,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.44
351250,King Alfred Crescent,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.74
351250,King Alfred Crescent,2024-01-23T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.8
351250,King Alfred Crescent,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
351250,King Alfred Crescent,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.4
351250,King Alfred Crescent,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.5
351250,King Alfred Crescent,2024-01-23T00:30:00.000+00:00,transformer,,Temperature,C,23.0
351250,King Alfred Crescent,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
351250,King Alfred Crescent,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.19
351250,King Alfred Crescent,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
351250,King Alfred Crescent,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
351250,King Alfred Crescent,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
351250,King Alfred Crescent,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
351250,King Alfred Crescent,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
351250,King Alfred Crescent,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
351250,King Alfred Crescent,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
351250,King Alfred Crescent,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.49
351250,King Alfred Crescent,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,25.32
351250,King Alfred Crescent,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,33.24
351250,King Alfred Crescent,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
351250,King Alfred Crescent,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
351250,King Alfred Crescent,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
351250,King Alfred Crescent,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
351250,King Alfred Crescent,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.46
351250,King Alfred Crescent,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.29
351250,King Alfred Crescent,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.68
351250,King Alfred Crescent,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.28
351250,King Alfred Crescent,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.74
351250,King Alfred Crescent,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.18
351250,King Alfred Crescent,2024-01-23T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
351250,King Alfred Crescent,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.8
351250,King Alfred Crescent,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.2
351250,King Alfred Crescent,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.2
351250,King Alfred Crescent,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
351250,King Alfred Crescent,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
351250,King Alfred Crescent,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
351250,King Alfred Crescent,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.69
351250,King Alfred Crescent,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.05
351250,King Alfred Crescent,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.56
351250,King Alfred Crescent,2024-01-23T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
351250,King Alfred Crescent,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
351250,King Alfred Crescent,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
351250,King Alfred Crescent,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
351250,King Alfred Crescent,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.4
351250,King Alfred Crescent,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
351250,King Alfred Crescent,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
351250,King Alfred Crescent,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.72
351250,King Alfred Crescent,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.63
351250,King Alfred Crescent,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.22
351250,King Alfred Crescent,2024-01-23T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
351250,King Alfred Crescent,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
351250,King Alfred Crescent,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.6
351250,King Alfred Crescent,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.6
351250,King Alfred Crescent,2024-01-23T00:20:00.000+00:00,transformer,,Temperature,C,23.0
351250,King Alfred Crescent,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
351250,King Alfred Crescent,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
351250,King Alfred Crescent,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
351250,King Alfred Crescent,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
351250,King Alfred Crescent,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
351250,King Alfred Crescent,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
351250,King Alfred Crescent,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
351250,King Alfred Crescent,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
351250,King Alfred Crescent,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
351250,King Alfred Crescent,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.69
351250,King Alfred Crescent,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,26.42
351250,King Alfred Crescent,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.96
351250,King Alfred Crescent,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
351250,King Alfred Crescent,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
351250,King Alfred Crescent,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
351250,King Alfred Crescent,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
351250,King Alfred Crescent,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.27
351250,King Alfred Crescent,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.22
351250,King Alfred Crescent,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.62
351250,King Alfred Crescent,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.92
351250,King Alfred Crescent,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.98
351250,King Alfred Crescent,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.5
351250,King Alfred Crescent,2024-01-23T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
351250,King Alfred Crescent,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.4
351250,King Alfred Crescent,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.1
351250,King Alfred Crescent,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.5
351250,King Alfred Crescent,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
351250,King Alfred Crescent,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
351250,King Alfred Crescent,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
351250,King Alfred Crescent,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.76
351250,King Alfred Crescent,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.99
351250,King Alfred Crescent,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.64
351250,King Alfred Crescent,2024-01-23T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
351250,King Alfred Crescent,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
351250,King Alfred Crescent,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
351250,King Alfred Crescent,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
351250,King Alfred Crescent,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
351250,King Alfred Crescent,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
351250,King Alfred Crescent,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
351250,King Alfred Crescent,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.81
351250,King Alfred Crescent,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.79
351250,King Alfred Crescent,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.85
351250,King Alfred Crescent,2024-01-23T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,51.7
351250,King Alfred Crescent,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
351250,King Alfred Crescent,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.3
351250,King Alfred Crescent,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
351250,King Alfred Crescent,2024-01-23T00:10:00.000+00:00,transformer,,Temperature,C,23.1
351250,King Alfred Crescent,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
351250,King Alfred Crescent,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
351250,King Alfred Crescent,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
351250,King Alfred Crescent,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
351250,King Alfred Crescent,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
351250,King Alfred Crescent,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
351250,King Alfred Crescent,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
351250,King Alfred Crescent,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
351250,King Alfred Crescent,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
351250,King Alfred Crescent,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.49
351250,King Alfred Crescent,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,26.75
351250,King Alfred Crescent,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
351250,King Alfred Crescent,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
351250,King Alfred Crescent,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
351250,King Alfred Crescent,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
351250,King Alfred Crescent,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
351250,King Alfred Crescent,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.25
351250,King Alfred Crescent,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.14
351250,King Alfred Crescent,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.84
351250,King Alfred Crescent,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.71
351250,King Alfred Crescent,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.98
351250,King Alfred Crescent,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.85
351250,King Alfred Crescent,2024-01-23T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.0
351250,King Alfred Crescent,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.5
351250,King Alfred Crescent,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.0
351250,King Alfred Crescent,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.9
351250,King Alfred Crescent,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
351250,King Alfred Crescent,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
351250,King Alfred Crescent,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
351250,King Alfred Crescent,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.49
351250,King Alfred Crescent,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.98
351250,King Alfred Crescent,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.66
351250,King Alfred Crescent,2024-01-23T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
351250,King Alfred Crescent,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
351250,King Alfred Crescent,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
351250,King Alfred Crescent,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
351250,King Alfred Crescent,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
351250,King Alfred Crescent,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
351250,King Alfred Crescent,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
351250,King Alfred Crescent,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.1
351250,King Alfred Crescent,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.18
351250,King Alfred Crescent,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.95
351250,King Alfred Crescent,2024-01-23T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,57.1
351250,King Alfred Crescent,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
351250,King Alfred Crescent,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.6
351250,King Alfred Crescent,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
351250,King Alfred Crescent,2024-01-23T00:00:00.000+00:00,transformer,,Temperature,C,23.1
351250,King Alfred Crescent,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
351250,King Alfred Crescent,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
351250,King Alfred Crescent,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
351250,King Alfred Crescent,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
351250,King Alfred Crescent,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
351250,King Alfred Crescent,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
351250,King Alfred Crescent,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
351250,King Alfred Crescent,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
351250,King Alfred Crescent,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
351250,King Alfred Crescent,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.3
351250,King Alfred Crescent,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,26.14
351250,King Alfred Crescent,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.46
351250,King Alfred Crescent,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
351250,King Alfred Crescent,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
351250,King Alfred Crescent,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
351250,King Alfred Crescent,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
